,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,note
2019/4/14 11:00,0.75 ,-1.85 ,-0.008,14.7 ,14.5 ,14.6 ,14.4 ,14.5 ,14.6 ,14.5 ,14.8 ,13.9 ,0.06 ,19.3 ,14.6 ,14.6 ,14.6 ,14.4 ,14.5 ,15.3 ,14.8 ,14.7 ,14.3 ,14.6 ,14.5 ,14.4 ,14.1 ,28.7 ,19.1 ,20.1 ,14.7 ,14.8 ,15.0 ,,16.5 ,16.4 ,4.17 ,18.0 ,0.00 ,0.00 ,13.96 ,-,14.89,-,21,-,-,0.42 ,0.012 ,26.6 ,,,0.15,0.14,0.0014 ,1.70E+01,4.05E-01,3.00E-04,L4,
2019/4/14 17:00,0.76 ,-1.83 ,-0.008,14.8 ,14.5 ,14.6 ,14.3 ,14.5 ,14.6 ,14.5 ,14.8 ,13.9 ,0.02 ,19.2 ,14.6 ,14.6 ,14.6 ,14.4 ,14.5 ,15.3 ,14.7 ,14.6 ,14.3 ,14.6 ,14.5 ,14.4 ,14.1 ,28.7 ,19.1 ,20.1 ,14.7 ,14.8 ,15.2 ,,16.5 ,16.4 ,4.17 ,17.9 ,0.00 ,0.00 ,13.96 ,-,14.89,-,21,-,-,0.42 ,0.012 ,26.5 ,,,0.15,0.14,0.0015 ,1.75E+01,4.05E-01,2.90E-04,L4,
2019/4/14 23:00,0.76 ,-1.81 ,-0.008,14.8 ,14.5 ,14.6 ,14.4 ,14.5 ,14.6 ,14.6 ,14.8 ,13.9 ,0.06 ,19.2 ,14.6 ,14.6 ,14.6 ,14.4 ,14.5 ,15.3 ,14.8 ,14.7 ,14.3 ,14.7 ,14.6 ,14.5 ,14.1 ,28.5 ,19.1 ,20.1 ,14.7 ,14.8 ,15.1 ,,16.5 ,16.4 ,4.17 ,18.1 ,0.00 ,0.00 ,13.96 ,-,14.89,-,21,-,-,0.42 ,0.012 ,26.4 ,,,0.14,0.14,0.0016 ,1.71E+01,4.50E-01,2.90E-04,L4,
2019/4/15 5:00,0.77 ,-1.77 ,-0.008,14.8 ,14.5 ,14.6 ,14.4 ,14.5 ,14.6 ,14.6 ,14.8 ,13.9 ,-0.02 ,19.2 ,14.7 ,14.7 ,14.6 ,14.4 ,14.6 ,15.4 ,14.8 ,14.7 ,14.3 ,14.7 ,14.6 ,14.5 ,14.2 ,28.4 ,19.1 ,20.1 ,14.8 ,14.7 ,15.0 ,,16.5 ,16.4 ,4.17 ,18.2 ,0.00 ,0.00 ,13.96 ,-,14.89,-,21,-,-,0.42 ,0.012 ,26.2 ,,,0.14,0.14,0.0015 ,1.69E+01,4.49E-01,2.90E-04,L4,
2019/4/15 11:00,0.77 ,-1.76 ,-0.008,14.8 ,14.5 ,14.7 ,14.4 ,14.6 ,14.7 ,14.6 ,15.0 ,13.9 ,0.00 ,19.1 ,14.7 ,14.6 ,14.6 ,14.4 ,14.5 ,15.4 ,14.8 ,14.7 ,14.4 ,14.7 ,14.6 ,14.5 ,14.2 ,28.3 ,19.2 ,20.2 ,14.8 ,14.8 ,15.0 ,,16.5 ,16.4 ,4.17 ,18.6 ,0.00 ,0.00 ,13.69 ,-,14.6,-,21,-,-,0.40 ,0.011 ,26.2 ,,,0.14,0.14,0.0015 ,1.68E+01,4.23E-01,2.90E-04,L4,
2019/4/15 17:00,0.77 ,-1.77 ,-0.008,14.9 ,14.6 ,14.7 ,14.5 ,14.6 ,14.7 ,14.6 ,14.9 ,13.9 ,-0.05 ,19.1 ,14.7 ,14.7 ,14.6 ,14.4 ,14.6 ,15.4 ,14.8 ,14.7 ,14.4 ,14.7 ,14.6 ,14.5 ,14.2 ,28.5 ,19.0 ,20.0 ,14.8 ,14.9 ,15.2 ,,16.5 ,16.4 ,4.17 ,18.8 ,0.00 ,0.00 ,13.96 ,-,14.89,-,21,-,-,0.42 ,0.011 ,26.0 ,,,0.14,0.14,0.0014 ,1.73E+01,3.36E-01,3.00E-04,L4,
2019/4/15 23:00,0.77 ,-1.80 ,-0.008,14.9 ,14.6 ,14.7 ,14.5 ,14.6 ,14.7 ,14.7 ,14.9 ,13.9 ,-0.02 ,19.6 ,14.7 ,14.7 ,14.6 ,14.5 ,14.6 ,15.5 ,14.8 ,14.8 ,14.4 ,14.8 ,14.6 ,14.5 ,14.2 ,30.0 ,19.2 ,20.4 ,14.9 ,15.0 ,15.2 ,,16.4 ,16.4 ,4.18 ,18.8 ,0.00 ,0.00 ,13.96 ,-,14.89,-,21,-,-,0.42 ,0.011 ,26.2 ,,,0.14,0.14,0.0014 ,1.74E+01,4.10E-01,3.00E-04,L4,
2019/4/16 5:00,0.76 ,-1.83 ,-0.008,14.9 ,14.6 ,14.8 ,14.5 ,14.6 ,14.7 ,14.7 ,15.0 ,13.9 ,-0.01 ,20.0 ,14.7 ,14.7 ,14.6 ,14.5 ,14.6 ,15.5 ,14.8 ,14.8 ,14.4 ,14.8 ,14.7 ,14.6 ,14.2 ,31.6 ,19.3 ,20.6 ,14.9 ,14.9 ,15.1 ,,16.4 ,16.4 ,4.06 ,18.8 ,0.00 ,0.00 ,13.96 ,-,14.89,-,21,-,-,0.42 ,0.011 ,26.4 ,,,0.14,0.14,0.0015 ,1.71E+01,5.20E-01,2.90E-04,L4,
2019/4/16 11:00,0.76 ,-1.84 ,-0.008,14.9 ,14.6 ,14.8 ,14.5 ,14.6 ,14.7 ,14.7 ,15.0 ,13.9 ,0.00 ,20.4 ,14.7 ,14.7 ,14.6 ,14.5 ,14.6 ,15.6 ,14.8 ,14.8 ,14.4 ,14.7 ,14.7 ,14.5 ,14.1 ,33.0 ,19.6 ,21.0 ,15.0 ,15.0 ,15.2 ,,16.4 ,16.4 ,4.07 ,19.1 ,0.00 ,0.00 ,14.09 ,-,15.03,-,21,-,-,0.43 ,0.011 ,26.4 ,,,0.14,0.14,0.0015 ,1.68E+01,3.68E-01,2.90E-04,L4,
2019/4/16 17:00,0.76 ,-1.83 ,-0.008,14.9 ,14.6 ,14.8 ,14.5 ,14.6 ,14.7 ,14.7 ,15.0 ,13.9 ,0.01 ,20.7 ,14.8 ,14.8 ,14.6 ,14.6 ,14.7 ,15.7 ,14.8 ,14.8 ,14.4 ,14.8 ,14.7 ,14.6 ,14.1 ,33.7 ,19.8 ,21.3 ,15.1 ,15.0 ,15.3 ,,16.4 ,16.4 ,4.08 ,19.1 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.4 ,,,0.14,0.14,0.0013 ,1.72E+01,3.66E-01,2.94E-04,L4,
2019/4/16 23:00,0.76 ,-1.84 ,-0.008,14.9 ,14.6 ,14.8 ,14.5 ,14.6 ,14.7 ,14.7 ,15.1 ,13.9 ,0.01 ,20.9 ,14.8 ,14.8 ,14.5 ,14.6 ,14.7 ,15.7 ,14.8 ,14.8 ,14.4 ,14.8 ,14.7 ,14.6 ,14.1 ,34.4 ,19.9 ,21.4 ,15.1 ,15.1 ,15.2 ,,16.4 ,16.4 ,4.06 ,19.1 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.4 ,,,0.14,0.14,0.0015 ,1.68E+01,3.79E-01,2.92E-04,L4,
2019/4/17 5:00,0.77 ,-1.83 ,-0.008,15.0 ,14.7 ,14.9 ,14.5 ,14.7 ,14.8 ,14.8 ,15.1 ,13.9 ,0.00 ,21.1 ,14.8 ,14.9 ,14.6 ,14.6 ,14.7 ,15.7 ,14.9 ,14.8 ,14.4 ,14.8 ,14.8 ,14.6 ,14.2 ,34.7 ,20.0 ,21.5 ,15.1 ,15.1 ,15.2 ,,16.4 ,16.4 ,4.06 ,19.2 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.4 ,,,0.14,0.14,0.0013 ,1.70E+01,3.45E-01,2.94E-04,L4,
2019/4/17 11:00,0.77 ,-1.83 ,-0.008,15.0 ,14.7 ,14.9 ,14.6 ,14.7 ,14.8 ,14.8 ,15.1 ,13.9 ,0.02 ,21.2 ,14.8 ,14.9 ,14.6 ,14.6 ,14.7 ,15.8 ,14.9 ,14.9 ,14.4 ,14.9 ,14.8 ,14.6 ,14.1 ,35.0 ,19.4 ,21.1 ,15.2 ,15.1 ,15.2 ,,16.4 ,16.4 ,4.07 ,19.5 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.4 ,,,0.14,0.14,0.0014 ,1.73E+01,4.10E-01,3.00E-04,L4,
2019/4/17 17:00,0.77 ,-1.81 ,-0.008,15.0 ,14.7 ,14.9 ,14.6 ,14.7 ,14.8 ,14.8 ,15.3 ,14.0 ,0.02 ,21.3 ,14.9 ,14.9 ,14.6 ,14.7 ,14.8 ,15.8 ,14.9 ,14.9 ,14.4 ,14.9 ,14.8 ,14.6 ,14.1 ,35.1 ,17.6 ,19.6 ,15.2 ,15.1 ,15.4 ,,16.4 ,16.4 ,4.07 ,19.5 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0016 ,1.72E+01,3.98E-01,2.90E-04,L3,
2019/4/17 23:00,0.77 ,-1.81 ,-0.008,15.1 ,14.8 ,15.0 ,14.6 ,14.8 ,14.9 ,14.8 ,15.2 ,14.0 ,0.02 ,21.3 ,14.9 ,15.0 ,14.6 ,14.7 ,14.8 ,15.9 ,14.9 ,14.9 ,14.5 ,14.9 ,14.8 ,14.7 ,14.2 ,35.0 ,17.7 ,19.7 ,15.2 ,15.2 ,15.4 ,,16.4 ,16.4 ,4.07 ,19.6 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0015 ,1.75E+01,3.83E-01,3.00E-04,L3,
2019/4/18 5:00,0.78 ,-1.80 ,-0.008,15.1 ,14.8 ,15.0 ,14.7 ,14.8 ,14.9 ,14.9 ,15.3 ,14.1 ,0.02 ,21.3 ,14.9 ,15.0 ,14.6 ,14.7 ,14.8 ,15.9 ,15.0 ,15.0 ,14.5 ,15.0 ,14.9 ,14.7 ,14.2 ,34.8 ,17.8 ,19.8 ,15.3 ,15.2 ,15.4 ,,16.4 ,16.4 ,3.97 ,19.7 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0014 ,1.71E+01,4.25E-01,2.90E-04,L3,
2019/4/18 11:00,0.78 ,-1.80 ,-0.008,15.1 ,14.8 ,15.0 ,14.7 ,14.8 ,14.9 ,14.9 ,15.3 ,14.1 ,0.06 ,21.3 ,15.0 ,15.0 ,14.7 ,14.8 ,14.9 ,16.0 ,15.0 ,15.0 ,14.5 ,15.0 ,14.9 ,14.8 ,14.3 ,34.8 ,17.9 ,19.9 ,15.4 ,15.1 ,15.3 ,,16.4 ,16.4 ,3.97 ,19.9 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.5 ,,,0.14,0.14,0.0015 ,1.74E+01,4.05E-01,3.00E-04,L3,
2019/4/18 17:00,0.78 ,-1.79 ,-0.008,15.1 ,14.8 ,15.1 ,14.7 ,14.9 ,15.0 ,14.9 ,15.4 ,14.1 ,-0.01 ,21.2 ,15.0 ,15.0 ,14.7 ,14.8 ,14.9 ,15.9 ,15.0 ,15.0 ,14.6 ,15.1 ,14.9 ,14.8 ,14.3 ,34.5 ,17.9 ,19.9 ,15.4 ,15.2 ,15.5 ,,16.4 ,16.4 ,4.07 ,20.1 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0016 ,1.70E+01,4.17E-01,3.00E-04,L3,
2019/4/18 23:00,0.78 ,-1.79 ,-0.008,15.2 ,14.9 ,15.1 ,14.8 ,14.9 ,15.0 ,15.0 ,15.4 ,14.1 ,0.04 ,21.2 ,15.1 ,15.1 ,14.8 ,14.8 ,14.9 ,16.0 ,15.1 ,15.0 ,14.6 ,15.1 ,14.9 ,14.8 ,14.4 ,34.5 ,18.0 ,20.0 ,15.4 ,15.3 ,15.5 ,,16.4 ,16.4 ,3.97 ,20.2 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0015 ,1.69E+01,3.30E-01,2.90E-04,L3,
2019/4/19 5:00,0.78 ,-1.78 ,-0.008,15.2 ,14.9 ,15.1 ,14.8 ,14.9 ,15.0 ,15.0 ,15.4 ,14.2 ,0.00 ,21.2 ,15.1 ,15.1 ,14.8 ,14.8 ,15.0 ,16.1 ,15.1 ,15.1 ,14.6 ,15.1 ,15.0 ,14.9 ,14.4 ,34.3 ,18.1 ,20.1 ,15.4 ,15.2 ,15.4 ,,16.4 ,16.4 ,3.97 ,20.3 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.14,0.0015 ,1.71E+01,3.27E-01,2.90E-04,L3,
2019/4/19 11:00,0.78 ,-1.79 ,-0.008,15.2 ,14.9 ,15.1 ,14.8 ,15.0 ,15.1 ,15.0 ,15.4 ,14.2 ,0.07 ,21.2 ,15.2 ,15.2 ,14.9 ,14.9 ,15.0 ,16.1 ,15.1 ,15.1 ,14.7 ,15.1 ,15.0 ,14.9 ,14.5 ,34.2 ,18.1 ,20.1 ,15.4 ,15.4 ,15.6 ,,16.4 ,16.4 ,3.97 ,20.7 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0015 ,1.73E+01,3.64E-01,2.90E-04,L3,
2019/4/19 17:00,0.78 ,-1.78 ,-0.008,15.3 ,15.0 ,15.2 ,14.9 ,15.0 ,15.1 ,15.1 ,15.5 ,14.2 ,0.03 ,21.1 ,15.1 ,15.2 ,14.9 ,14.9 ,15.0 ,16.1 ,15.2 ,15.2 ,14.7 ,15.2 ,15.0 ,14.9 ,14.5 ,34.0 ,18.1 ,20.2 ,15.5 ,15.4 ,15.8 ,,16.4 ,16.4 ,3.97 ,21.0 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0014 ,1.75E+01,4.86E-01,2.90E-04,L3,
2019/4/19 23:00,0.78 ,-1.80 ,-0.008,15.3 ,15.0 ,15.2 ,14.9 ,15.0 ,15.1 ,15.1 ,15.5 ,14.3 ,0.01 ,21.2 ,15.2 ,15.3 ,14.9 ,14.9 ,15.1 ,16.2 ,15.2 ,15.2 ,14.8 ,15.2 ,15.1 ,14.9 ,14.5 ,34.1 ,18.2 ,20.2 ,15.5 ,15.5 ,15.7 ,,16.4 ,16.4 ,3.97 ,20.9 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0015 ,1.75E+01,4.11E-01,3.00E-04,L3,
2019/4/20 5:00,0.78 ,-1.82 ,-0.008,15.4 ,15.0 ,15.3 ,14.9 ,15.1 ,15.2 ,15.1 ,15.5 ,14.3 ,0.01 ,21.3 ,15.2 ,15.3 ,14.9 ,14.9 ,15.1 ,16.2 ,15.3 ,15.3 ,14.8 ,15.3 ,15.1 ,15.0 ,14.6 ,34.5 ,18.2 ,20.3 ,15.6 ,15.4 ,15.7 ,,16.4 ,16.4 ,3.86 ,20.8 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0014 ,1.70E+01,3.95E-01,2.90E-04,L3,
2019/4/20 11:00,0.78 ,-1.81 ,-0.008,15.4 ,15.1 ,15.3 ,14.9 ,15.1 ,15.2 ,15.1 ,15.5 ,14.3 ,0.03 ,21.5 ,15.3 ,15.3 ,15.0 ,15.0 ,15.1 ,16.3 ,15.3 ,15.2 ,14.8 ,15.3 ,15.1 ,15.0 ,14.6 ,34.8 ,18.3 ,20.5 ,15.6 ,15.6 ,15.7 ,,16.4 ,16.4 ,3.86 ,20.8 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.4 ,,,0.14,0.14,0.0015 ,1.71E+01,3.45E-01,3.00E-04,L3,
2019/4/20 17:00,0.78 ,-1.80 ,-0.008,15.4 ,15.0 ,15.3 ,14.9 ,15.1 ,15.2 ,15.2 ,15.5 ,14.3 ,0.01 ,21.4 ,15.2 ,15.3 ,14.9 ,14.9 ,15.1 ,16.2 ,15.3 ,15.3 ,14.8 ,15.3 ,15.2 ,15.0 ,14.6 ,34.8 ,18.3 ,20.5 ,15.6 ,15.4 ,15.7 ,,16.4 ,16.4 ,3.87 ,20.7 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0015 ,1.72E+01,3.23E-01,2.90E-04,L3,
2019/4/20 23:00,0.78 ,-1.81 ,-0.008,15.4 ,15.1 ,15.3 ,14.9 ,15.1 ,15.2 ,15.2 ,15.5 ,14.3 ,0.01 ,21.5 ,15.3 ,15.4 ,15.0 ,15.0 ,15.2 ,16.3 ,15.3 ,15.3 ,14.8 ,15.3 ,15.2 ,15.1 ,14.6 ,34.7 ,18.4 ,20.5 ,15.7 ,15.5 ,15.7 ,,16.4 ,16.4 ,3.76 ,20.6 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.4 ,,,0.14,0.14,0.0015 ,1.74E+01,3.70E-01,3.00E-04,L3,
2019/4/21 5:00,0.78 ,-1.80 ,-0.008,15.4 ,15.1 ,15.3 ,15.0 ,15.1 ,15.2 ,15.2 ,15.6 ,14.4 ,0.00 ,21.5 ,15.4 ,15.4 ,15.0 ,15.0 ,15.2 ,16.3 ,15.4 ,15.3 ,14.9 ,15.4 ,15.2 ,15.1 ,14.6 ,34.5 ,18.4 ,20.6 ,15.6 ,15.6 ,15.7 ,,16.4 ,16.4 ,3.76 ,20.6 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0015 ,1.74E+01,4.00E-01,3.00E-04,L3,
2019/4/21 11:00,0.78 ,-1.80 ,-0.008,15.5 ,15.1 ,15.4 ,15.0 ,15.1 ,15.3 ,15.2 ,15.6 ,14.4 ,0.03 ,21.5 ,15.4 ,15.4 ,15.0 ,15.0 ,15.2 ,16.3 ,15.4 ,15.4 ,14.9 ,15.4 ,15.3 ,15.1 ,14.6 ,34.4 ,18.4 ,20.6 ,15.7 ,15.6 ,15.8 ,,16.4 ,16.4 ,3.75 ,20.6 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.4 ,,,0.14,0.14,0.0015 ,1.69E+01,3.69E-01,3.00E-04,L3,
2019/4/21 17:00,0.78 ,-1.79 ,-0.008,15.5 ,15.1 ,15.4 ,15.0 ,15.2 ,15.3 ,15.3 ,15.6 ,14.4 ,0.01 ,21.4 ,15.4 ,15.4 ,15.1 ,15.1 ,15.2 ,16.4 ,15.4 ,15.4 ,14.9 ,15.4 ,15.3 ,15.1 ,14.7 ,34.1 ,18.4 ,20.6 ,15.7 ,15.6 ,15.8 ,,16.4 ,16.4 ,3.76 ,20.6 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.4 ,,,0.14,0.14,0.0014 ,1.74E+01,3.35E-01,3.00E-04,L3,
2019/4/21 23:00,0.79 ,-1.79 ,-0.008,15.5 ,15.2 ,15.4 ,15.1 ,15.2 ,15.3 ,15.3 ,15.6 ,14.5 ,0.02 ,21.3 ,15.4 ,15.5 ,15.1 ,15.1 ,15.3 ,16.4 ,15.4 ,15.4 ,15.0 ,15.4 ,15.3 ,15.2 ,14.8 ,33.9 ,18.4 ,20.5 ,15.7 ,15.7 ,16.0 ,,16.4 ,16.4 ,3.66 ,20.7 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.4 ,,,0.14,0.14,0.0014 ,1.68E+01,3.26E-01,3.00E-04,L3,
2019/4/22 5:00,0.79 ,-1.78 ,-0.008,15.5 ,15.2 ,15.4 ,15.1 ,15.2 ,15.4 ,15.3 ,15.7 ,14.5 ,0.00 ,21.3 ,15.5 ,15.5 ,15.1 ,15.1 ,15.3 ,16.4 ,15.5 ,15.4 ,15.0 ,15.5 ,15.4 ,15.2 ,14.8 ,33.6 ,18.4 ,20.5 ,15.8 ,15.7 ,15.9 ,,16.4 ,16.4 ,3.66 ,20.7 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0015 ,1.71E+01,4.00E-01,3.00E-04,L3,
2019/4/22 11:00,0.79 ,-1.79 ,-0.008,15.6 ,15.3 ,15.5 ,15.2 ,15.3 ,15.4 ,15.4 ,15.7 ,14.5 ,0.01 ,21.3 ,15.5 ,15.6 ,15.2 ,15.2 ,15.4 ,16.5 ,15.5 ,15.5 ,15.1 ,15.5 ,15.4 ,15.2 ,14.8 ,33.6 ,18.4 ,20.6 ,15.8 ,15.7 ,15.8 ,,16.4 ,16.4 ,3.66 ,20.8 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0015 ,1.72E+01,4.23E-01,3.00E-04,L3,
2019/4/22 17:00,0.78 ,-1.80 ,-0.008,15.6 ,15.3 ,15.5 ,15.2 ,15.4 ,15.4 ,15.4 ,15.7 ,14.6 ,-0.01 ,21.3 ,15.5 ,15.6 ,15.2 ,15.2 ,15.4 ,16.5 ,15.6 ,15.5 ,15.1 ,15.6 ,15.4 ,15.3 ,14.9 ,33.7 ,18.5 ,20.6 ,15.8 ,15.7 ,15.9 ,,16.5 ,16.4 ,3.66 ,21.1 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0015 ,1.71E+01,2.84E-01,3.00E-04,L3,
2019/4/22 23:00,0.78 ,-1.83 ,-0.008,15.6 ,15.3 ,15.6 ,15.2 ,15.4 ,15.5 ,15.4 ,15.8 ,14.6 ,0.01 ,21.7 ,15.6 ,15.6 ,15.2 ,15.1 ,15.4 ,16.6 ,15.6 ,15.5 ,15.1 ,15.6 ,15.4 ,15.3 ,14.9 ,34.6 ,18.6 ,20.9 ,15.9 ,15.7 ,15.9 ,,16.5 ,16.4 ,3.66 ,21.0 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.4 ,,,0.14,0.14,0.0015 ,1.71E+01,4.04E-01,3.00E-04,L3,
2019/4/23 5:00,0.78 ,-1.84 ,-0.008,15.7 ,15.4 ,15.6 ,15.3 ,15.4 ,15.5 ,15.5 ,15.8 ,14.6 ,0.00 ,21.9 ,15.6 ,15.6 ,15.3 ,15.1 ,15.4 ,16.6 ,15.6 ,15.6 ,15.1 ,15.6 ,15.5 ,15.4 ,14.9 ,35.2 ,18.7 ,21.0 ,16.0 ,15.9 ,16.0 ,,16.5 ,16.4 ,3.65 ,20.9 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.4 ,,,0.14,0.14,0.0015 ,1.70E+01,4.07E-01,3.00E-04,L3,
2019/4/23 11:00,0.78 ,-1.84 ,-0.008,15.7 ,15.4 ,15.7 ,15.3 ,15.4 ,15.5 ,15.5 ,15.9 ,14.6 ,0.03 ,22.1 ,15.6 ,15.7 ,15.3 ,15.1 ,15.5 ,16.7 ,15.6 ,15.6 ,15.1 ,15.6 ,15.5 ,15.4 ,14.9 ,35.6 ,18.8 ,21.1 ,16.1 ,15.8 ,16.0 ,,16.5 ,16.4 ,3.55 ,21.0 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0014 ,1.67E+01,3.98E-01,3.00E-04,L3,
2019/4/23 17:00,0.78 ,-1.82 ,-0.008,15.7 ,15.4 ,15.7 ,15.4 ,15.5 ,15.6 ,15.5 ,15.9 ,14.7 ,0.00 ,22.1 ,15.7 ,15.7 ,15.4 ,15.2 ,15.5 ,16.7 ,15.7 ,15.6 ,15.2 ,15.7 ,15.6 ,15.4 ,14.9 ,35.5 ,18.8 ,21.1 ,16.1 ,15.8 ,16.2 ,,16.5 ,16.4 ,3.56 ,21.0 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0016 ,1.71E+01,3.30E-01,3.00E-04,L3,
2019/4/23 23:00,0.78 ,-1.82 ,-0.008,15.8 ,15.5 ,15.7 ,15.4 ,15.5 ,15.6 ,15.6 ,15.9 ,14.7 ,0.01 ,22.1 ,15.7 ,15.7 ,15.4 ,15.2 ,15.5 ,16.7 ,15.7 ,15.7 ,15.3 ,15.7 ,15.6 ,15.4 ,15.0 ,35.6 ,18.8 ,21.2 ,16.1 ,15.9 ,16.1 ,,16.5 ,16.4 ,3.56 ,21.2 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0014 ,1.75E+01,4.55E-01,3.00E-04,L3,
2019/4/24 5:00,0.79 ,-1.81 ,-0.008,15.8 ,15.5 ,15.8 ,15.4 ,15.5 ,15.6 ,15.6 ,16.0 ,14.8 ,0.01 ,22.1 ,15.7 ,15.8 ,15.4 ,15.3 ,15.6 ,16.7 ,15.7 ,15.7 ,15.3 ,15.8 ,15.6 ,15.5 ,15.0 ,35.4 ,18.8 ,21.2 ,16.1 ,16.0 ,16.1 ,,16.5 ,16.4 ,3.56 ,21.2 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0016 ,1.69E+01,3.86E-01,3.00E-04,L3,
2019/4/24 11:00,0.79 ,-1.80 ,-0.008,15.8 ,15.5 ,15.8 ,15.4 ,15.6 ,15.7 ,15.6 ,16.1 ,14.8 ,0.05 ,22.1 ,15.8 ,15.8 ,15.4 ,15.3 ,15.6 ,16.8 ,15.8 ,15.8 ,15.4 ,15.8 ,15.7 ,15.5 ,15.1 ,35.2 ,18.8 ,21.2 ,16.1 ,16.2 ,16.2 ,,16.5 ,16.4 ,3.56 ,21.5 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0015 ,1.71E+01,3.82E-01,3.00E-04,L3,
2019/4/24 17:00,0.79 ,-1.77 ,-0.008,15.9 ,15.6 ,15.8 ,15.5 ,15.6 ,15.7 ,15.7 ,16.1 ,14.9 ,0.04 ,22.0 ,15.8 ,15.9 ,15.5 ,15.4 ,15.6 ,16.8 ,15.8 ,15.8 ,15.4 ,15.9 ,15.7 ,15.6 ,15.1 ,34.9 ,18.9 ,21.1 ,16.2 ,16.0 ,16.4 ,,16.5 ,16.4 ,3.56 ,21.6 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0015 ,1.72E+01,3.62E-01,2.90E-04,L3,
2019/4/24 23:00,0.79 ,-1.75 ,-0.008,15.9 ,15.6 ,15.9 ,15.5 ,15.7 ,15.8 ,15.7 ,16.1 ,14.9 ,0.06 ,21.9 ,15.9 ,15.9 ,15.6 ,15.4 ,15.7 ,16.9 ,15.9 ,15.8 ,15.4 ,15.9 ,15.8 ,15.6 ,15.2 ,34.7 ,18.8 ,21.1 ,16.2 ,16.0 ,16.2 ,,16.5 ,16.4 ,3.45 ,21.7 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0015 ,1.73E+01,3.10E-01,3.00E-04,L3,
2019/4/25 5:00,0.79 ,-1.72 ,-0.008,16.0 ,15.6 ,15.9 ,15.5 ,15.7 ,15.8 ,15.8 ,16.2 ,14.9 ,0.07 ,21.8 ,15.9 ,15.9 ,15.6 ,15.4 ,15.7 ,16.9 ,15.9 ,15.9 ,15.5 ,15.9 ,15.8 ,15.7 ,15.2 ,34.4 ,18.9 ,21.1 ,16.3 ,16.0 ,16.3 ,,16.5 ,16.4 ,3.45 ,21.7 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0015 ,1.75E+01,4.59E-01,3.00E-04,L3,
2019/4/25 11:00,0.80 ,-1.71 ,-0.008,16.0 ,15.7 ,16.0 ,15.6 ,15.8 ,15.8 ,15.8 ,16.1 ,15.0 ,0.05 ,21.8 ,16.0 ,16.0 ,15.7 ,15.5 ,15.8 ,17.0 ,16.0 ,15.9 ,15.5 ,16.0 ,15.8 ,15.7 ,15.3 ,34.1 ,18.8 ,21.1 ,16.3 ,16.3 ,16.3 ,,16.5 ,16.4 ,3.45 ,22.0 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.14,0.0015 ,1.71E+01,3.81E-01,3.00E-04,L3,
2019/4/25 17:00,0.80 ,-1.71 ,-0.008,16.1 ,15.7 ,16.0 ,15.6 ,15.8 ,15.9 ,15.8 ,16.1 ,15.1 ,-0.02 ,21.7 ,16.0 ,16.1 ,15.7 ,15.5 ,15.8 ,17.0 ,16.0 ,15.9 ,15.6 ,16.0 ,15.8 ,15.7 ,15.3 ,33.9 ,18.8 ,21.1 ,16.3 ,16.0 ,16.4 ,,16.5 ,16.4 ,3.45 ,22.2 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,25.9 ,,,0.14,0.14,0.0015 ,1.72E+01,3.78E-01,3.00E-04,L3,
2019/4/25 23:00,0.79 ,-1.75 ,-0.008,16.1 ,15.8 ,16.1 ,15.7 ,15.8 ,15.9 ,15.9 ,16.2 ,15.1 ,0.03 ,22.0 ,16.1 ,16.1 ,15.7 ,15.5 ,15.9 ,17.0 ,16.0 ,16.0 ,15.6 ,16.1 ,15.9 ,15.8 ,15.4 ,34.7 ,19.0 ,21.3 ,16.3 ,16.2 ,16.4 ,,16.5 ,16.4 ,3.45 ,22.2 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0015 ,1.71E+01,4.47E-01,3.00E-04,L3,
2019/4/26 5:00,0.78 ,-1.75 ,-0.008,16.1 ,15.8 ,16.1 ,15.7 ,15.9 ,15.9 ,15.9 ,16.3 ,15.1 ,0.02 ,22.1 ,16.1 ,16.1 ,15.7 ,15.5 ,15.9 ,17.1 ,16.1 ,16.1 ,15.6 ,16.1 ,16.0 ,15.8 ,15.4 ,35.0 ,19.1 ,21.4 ,16.4 ,16.3 ,16.5 ,,16.5 ,16.4 ,3.45 ,22.0 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.14,0.0014 ,1.70E+01,4.03E-01,2.90E-04,L3,
2019/4/26 11:00,0.78 ,-1.75 ,-0.008,16.1 ,15.8 ,16.1 ,15.7 ,15.9 ,16.0 ,15.9 ,16.3 ,15.1 ,0.05 ,22.2 ,16.1 ,16.1 ,15.8 ,15.6 ,15.9 ,17.1 ,16.1 ,16.1 ,15.7 ,16.1 ,16.0 ,15.8 ,15.4 ,35.1 ,19.1 ,21.4 ,16.4 ,16.4 ,16.5 ,,16.5 ,16.4 ,3.55 ,21.8 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.3 ,,,0.14,0.14,0.0015 ,1.73E+01,3.65E-01,3.00E-04,L3,
2019/4/26 17:00,0.78 ,-1.74 ,-0.008,16.2 ,15.8 ,16.1 ,15.7 ,15.9 ,16.0 ,16.0 ,16.3 ,15.2 ,0.02 ,22.2 ,16.1 ,16.2 ,15.8 ,15.6 ,15.9 ,17.2 ,16.1 ,16.1 ,15.7 ,16.1 ,16.0 ,15.9 ,15.4 ,35.0 ,19.1 ,21.4 ,16.4 ,16.2 ,16.4 ,,16.5 ,16.4 ,3.45 ,21.6 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.3 ,,,0.14,0.14,0.0015 ,1.72E+01,3.33E-01,2.90E-04,L3,
2019/4/26 23:00,0.77 ,-1.75 ,-0.008,16.2 ,15.9 ,16.2 ,15.8 ,15.9 ,16.1 ,16.0 ,16.3 ,15.2 ,0.04 ,22.2 ,16.1 ,16.2 ,15.8 ,15.6 ,16.0 ,17.2 ,16.1 ,16.1 ,15.7 ,16.2 ,16.0 ,15.9 ,15.4 ,35.1 ,19.1 ,21.5 ,16.5 ,16.3 ,16.7 ,,16.5 ,16.5 ,3.45 ,21.3 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.5 ,,,0.14,0.14,0.0014 ,1.74E+01,3.32E-01,2.90E-04,L3,
2019/4/27 5:00,0.77 ,-1.75 ,-0.008,16.2 ,15.9 ,16.1 ,15.7 ,15.9 ,16.0 ,16.0 ,16.3 ,15.2 ,0.01 ,22.1 ,16.1 ,16.2 ,15.8 ,15.6 ,15.9 ,17.2 ,16.1 ,16.1 ,15.7 ,16.2 ,16.0 ,15.9 ,15.4 ,35.1 ,19.1 ,21.4 ,16.5 ,16.4 ,16.5 ,,16.5 ,16.4 ,3.45 ,21.1 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.3 ,,,0.14,0.14,0.0015 ,1.72E+01,3.14E-01,2.90E-04,L3,
2019/4/27 11:00,0.77 ,-1.75 ,-0.008,16.3 ,15.9 ,16.2 ,15.8 ,15.9 ,16.1 ,16.0 ,16.3 ,15.2 ,0.04 ,22.1 ,16.2 ,16.2 ,15.9 ,15.7 ,16.0 ,17.2 ,16.1 ,16.1 ,15.7 ,16.2 ,16.0 ,15.9 ,15.4 ,35.0 ,19.1 ,21.4 ,16.5 ,16.4 ,16.5 ,,16.5 ,16.5 ,3.44 ,20.9 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.5 ,,,0.14,0.14,0.0015 ,1.72E+01,3.69E-01,2.90E-04,L3,
2019/4/27 17:00,0.77 ,-1.76 ,-0.008,16.3 ,15.9 ,16.2 ,15.8 ,16.0 ,16.1 ,16.0 ,16.3 ,15.2 ,-0.01 ,22.1 ,16.2 ,16.2 ,15.9 ,15.7 ,16.0 ,17.2 ,16.1 ,16.1 ,15.7 ,16.1 ,16.0 ,15.9 ,15.5 ,34.9 ,19.1 ,21.3 ,16.5 ,16.3 ,16.4 ,,16.5 ,16.5 ,3.35 ,20.6 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.4 ,,,0.14,0.14,0.0014 ,1.71E+01,3.98E-01,2.90E-04,L3,
2019/4/27 23:00,0.76 ,-1.79 ,-0.008,16.3 ,15.9 ,16.2 ,15.8 ,16.0 ,16.1 ,16.0 ,16.3 ,15.2 ,0.01 ,22.4 ,16.2 ,16.2 ,15.9 ,15.6 ,16.0 ,17.2 ,16.1 ,16.1 ,15.7 ,16.2 ,16.0 ,15.9 ,15.4 ,35.8 ,19.1 ,21.5 ,16.5 ,16.4 ,16.7 ,,16.5 ,16.5 ,3.34 ,20.5 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.4 ,,,0.14,0.14,0.0015 ,1.74E+01,3.91E-01,2.90E-04,L3,
2019/4/28 5:00,0.76 ,-1.82 ,-0.008,16.3 ,15.9 ,16.2 ,15.8 ,15.9 ,16.1 ,16.0 ,16.3 ,15.1 ,-0.02 ,22.6 ,16.2 ,16.2 ,15.9 ,15.6 ,16.0 ,17.2 ,16.2 ,16.1 ,15.7 ,16.2 ,16.1 ,15.9 ,15.4 ,36.5 ,19.1 ,21.6 ,16.6 ,16.4 ,16.5 ,,16.5 ,16.5 ,3.24 ,20.3 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.5 ,,,0.14,0.14,0.0014 ,1.68E+01,3.08E-01,2.90E-04,L3,
2019/4/28 11:00,0.76 ,-1.83 ,-0.008,16.3 ,15.9 ,16.2 ,15.8 ,15.9 ,16.0 ,16.0 ,16.3 ,15.1 ,0.01 ,23.1 ,16.2 ,16.2 ,15.8 ,15.6 ,16.0 ,17.2 ,16.2 ,16.1 ,15.7 ,16.2 ,16.1 ,15.9 ,15.4 ,37.8 ,19.3 ,21.9 ,16.7 ,16.4 ,16.6 ,,16.5 ,16.5 ,3.34 ,20.4 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.5 ,,,0.14,0.14,0.0015 ,1.69E+01,3.14E-01,2.90E-04,L3,
2019/4/28 17:00,0.76 ,-1.83 ,-0.008,16.3 ,15.9 ,16.3 ,15.8 ,16.0 ,16.1 ,16.1 ,16.4 ,15.1 ,0.01 ,23.2 ,16.1 ,16.2 ,15.8 ,15.5 ,16.0 ,17.2 ,16.1 ,16.1 ,15.6 ,16.2 ,16.1 ,15.9 ,15.4 ,38.4 ,19.3 ,22.0 ,16.7 ,16.3 ,16.4 ,,16.5 ,16.5 ,3.24 ,20.2 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.5 ,,,0.14,0.14,0.0014 ,1.71E+01,4.17E-01,2.90E-04,L3,
2019/4/28 23:00,0.76 ,-1.84 ,-0.008,16.3 ,15.9 ,16.3 ,15.8 ,16.0 ,16.1 ,16.1 ,16.3 ,15.2 ,0.03 ,23.4 ,16.2 ,16.3 ,15.8 ,15.5 ,16.0 ,17.3 ,16.2 ,16.2 ,15.7 ,16.2 ,16.1 ,15.9 ,15.4 ,38.8 ,19.4 ,22.0 ,16.7 ,16.4 ,16.6 ,,16.5 ,16.5 ,3.24 ,20.0 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.5 ,,,0.14,0.13,0.0015 ,1.74E+01,3.22E-01,3.00E-04,L3,
2019/4/29 5:00,0.76 ,-1.84 ,-0.008,16.3 ,16.0 ,16.3 ,15.9 ,16.0 ,16.1 ,16.1 ,16.4 ,15.2 ,0.00 ,23.4 ,16.2 ,16.3 ,15.9 ,15.5 ,16.0 ,17.3 ,16.2 ,16.2 ,15.7 ,16.2 ,16.1 ,15.9 ,15.4 ,38.9 ,19.4 ,22.1 ,16.8 ,16.4 ,16.6 ,,16.5 ,16.5 ,3.24 ,20.0 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.5 ,,,0.14,0.13,0.0015 ,1.74E+01,3.90E-01,3.00E-04,L3,
2019/4/29 11:00,0.76 ,-1.83 ,-0.008,16.3 ,16.0 ,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.4 ,15.2 ,0.04 ,23.4 ,16.2 ,16.3 ,15.9 ,15.5 ,16.0 ,17.3 ,16.2 ,16.2 ,15.7 ,16.2 ,16.1 ,15.9 ,15.4 ,38.8 ,19.4 ,22.1 ,16.7 ,16.4 ,16.6 ,,16.5 ,16.5 ,3.14 ,20.2 ,0.00 ,0.00 ,14.09 ,-,15.03,-,21,-,-,0.43 ,0.012 ,26.5 ,,,0.14,0.14,0.0015 ,1.73E+01,3.75E-01,2.90E-04,L3,
2019/4/29 17:00,0.76 ,-1.81 ,-0.008,16.3 ,16.0 ,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.5 ,15.2 ,0.01 ,23.3 ,16.3 ,16.3 ,15.9 ,15.5 ,16.1 ,17.3 ,16.2 ,16.2 ,15.7 ,16.3 ,16.1 ,16.0 ,15.4 ,38.6 ,19.4 ,22.0 ,16.8 ,16.4 ,16.6 ,,16.5 ,16.5 ,3.14 ,20.2 ,0.00 ,0.00 ,14.09 ,-,15.03,-,21,-,-,0.43 ,0.012 ,26.5 ,,,0.14,0.13,0.0014 ,1.73E+01,4.19E-01,2.90E-04,L3,
2019/4/29 23:00,0.76 ,-1.82 ,-0.008,16.3 ,16.0 ,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.5 ,15.2 ,0.04 ,23.3 ,16.3 ,16.3 ,15.9 ,15.6 ,16.1 ,17.4 ,16.3 ,16.3 ,15.7 ,16.3 ,16.1 ,16.0 ,15.5 ,38.4 ,19.5 ,22.0 ,16.8 ,16.5 ,16.8 ,,16.6 ,16.5 ,3.14 ,20.3 ,0.00 ,0.00 ,14.09 ,-,15.03,-,21,-,-,0.43 ,0.012 ,26.4 ,,,0.14,0.13,0.0015 ,1.71E+01,3.56E-01,2.90E-04,L3,
2019/4/30 5:00,0.77 ,-1.80 ,-0.008,16.4 ,16.1 ,16.3 ,15.9 ,16.1 ,16.2 ,16.1 ,16.5 ,15.3 ,0.02 ,23.1 ,16.3 ,16.4 ,16.0 ,15.6 ,16.1 ,17.4 ,16.3 ,16.3 ,15.8 ,16.3 ,16.2 ,16.0 ,15.5 ,38.1 ,19.4 ,22.0 ,16.8 ,16.4 ,16.7 ,,16.6 ,16.5 ,3.14 ,20.3 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.3 ,,,0.14,0.13,0.0014 ,1.72E+01,3.47E-01,2.90E-04,L3,
2019/4/30 11:00,0.77 ,-1.79 ,-0.008,16.4 ,16.1 ,16.4 ,16.0 ,16.1 ,16.2 ,16.2 ,16.5 ,15.3 ,0.06 ,23.1 ,16.3 ,16.4 ,16.0 ,15.6 ,16.1 ,17.4 ,16.3 ,16.3 ,15.8 ,16.3 ,16.2 ,16.1 ,15.5 ,37.7 ,19.5 ,21.9 ,16.8 ,16.5 ,16.7 ,,16.6 ,16.5 ,3.24 ,20.5 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.4 ,,,0.14,0.13,0.0015 ,1.71E+01,3.55E-01,3.00E-04,L3,
2019/4/30 17:00,0.78 ,-1.76 ,-0.008,16.4 ,16.1 ,16.4 ,16.0 ,16.1 ,16.2 ,16.2 ,16.5 ,15.4 ,0.06 ,22.9 ,16.3 ,16.3 ,16.0 ,15.6 ,16.1 ,17.4 ,16.3 ,16.3 ,15.8 ,16.3 ,16.2 ,16.1 ,15.5 ,37.2 ,19.4 ,21.9 ,16.8 ,16.5 ,16.8 ,,16.6 ,16.5 ,3.14 ,20.5 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.3 ,,,0.14,0.13,0.0015 ,1.72E+01,2.99E-01,2.90E-04,L3,
2019/4/30 23:00,0.77 ,-1.75 ,-0.008,16.4 ,16.1 ,16.4 ,16.0 ,16.1 ,16.3 ,16.3 ,16.5 ,15.4 ,0.04 ,22.8 ,16.4 ,16.4 ,16.1 ,15.7 ,16.1 ,17.4 ,16.3 ,16.3 ,15.9 ,16.4 ,16.3 ,16.1 ,15.6 ,36.9 ,19.4 ,21.9 ,16.8 ,16.5 ,16.7 ,,16.6 ,16.5 ,3.14 ,20.5 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.2 ,,,0.14,0.13,0.0014 ,1.68E+01,4.82E-01,3.00E-04,L3,
2019/5/1 5:00,0.78 ,-1.73 ,-0.008,16.4 ,16.1 ,16.4 ,16.0 ,16.2 ,16.3 ,16.3 ,16.6 ,15.4 ,0.07 ,22.7 ,16.4 ,16.4 ,16.1 ,15.7 ,16.2 ,17.4 ,16.4 ,16.3 ,15.9 ,16.4 ,16.3 ,16.1 ,15.6 ,36.6 ,19.4 ,21.8 ,16.8 ,16.5 ,16.7 ,,16.6 ,16.5 ,3.13 ,20.7 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.3 ,,,0.14,0.13,0.0016 ,1.70E+01,3.10E-01,3.00E-04,L3,
2019/5/1 11:00,0.78 ,-1.71 ,-0.008,16.5 ,16.2 ,16.5 ,16.0 ,16.2 ,16.3 ,16.3 ,16.5 ,15.4 ,0.10 ,22.6 ,16.4 ,16.4 ,16.1 ,15.7 ,16.2 ,17.5 ,16.4 ,16.4 ,16.0 ,16.4 ,16.3 ,16.2 ,15.7 ,36.2 ,19.4 ,21.7 ,16.8 ,16.5 ,16.7 ,,16.6 ,16.5 ,3.14 ,20.9 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.3 ,,,0.14,0.13,0.0015 ,1.75E+01,3.79E-01,2.90E-04,L3,
2019/5/1 17:00,0.78 ,-1.71 ,-0.008,16.5 ,16.1 ,16.4 ,16.0 ,16.2 ,16.3 ,16.3 ,16.6 ,15.5 ,0.02 ,22.5 ,16.5 ,16.5 ,16.3 ,15.8 ,16.3 ,17.5 ,16.5 ,16.4 ,16.0 ,16.5 ,16.3 ,16.2 ,15.7 ,35.9 ,19.4 ,21.7 ,16.9 ,16.5 ,16.7 ,,16.6 ,16.5 ,3.15 ,21.1 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.1 ,,,0.14,0.13,0.0015 ,1.74E+01,3.05E-01,3.00E-04,L3,
2019/5/1 23:00,0.78 ,-1.72 ,-0.008,16.6 ,16.2 ,16.5 ,16.1 ,16.3 ,16.3 ,16.3 ,16.6 ,15.5 ,0.03 ,22.4 ,16.5 ,16.5 ,16.3 ,15.8 ,16.3 ,17.5 ,16.5 ,16.4 ,16.0 ,16.5 ,16.4 ,16.3 ,15.8 ,35.7 ,19.3 ,21.7 ,16.9 ,16.6 ,16.7 ,,16.6 ,16.5 ,3.24 ,21.2 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.0 ,,,0.14,0.13,0.0014 ,1.69E+01,3.47E-01,3.00E-04,L3,
2019/5/2 5:00,0.78 ,-1.72 ,-0.008,16.5 ,16.2 ,16.5 ,16.1 ,16.3 ,16.3 ,16.3 ,16.6 ,15.5 ,0.01 ,22.4 ,16.6 ,16.6 ,16.3 ,15.8 ,16.3 ,17.6 ,16.5 ,16.5 ,16.1 ,16.5 ,16.4 ,16.3 ,15.8 ,35.5 ,19.3 ,21.7 ,16.9 ,16.7 ,16.8 ,,16.6 ,16.5 ,3.14 ,21.4 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.0 ,,,0.14,0.14,0.0015 ,1.69E+01,4.11E-01,3.00E-04,L3,
2019/5/2 11:00,0.78 ,-1.74 ,-0.008,16.6 ,16.2 ,16.5 ,16.1 ,16.3 ,16.3 ,16.4 ,16.7 ,15.5 ,0.00 ,22.4 ,16.6 ,16.6 ,16.3 ,15.8 ,16.3 ,17.5 ,16.6 ,16.5 ,16.1 ,16.6 ,16.4 ,16.3 ,15.8 ,35.6 ,19.4 ,21.7 ,16.9 ,16.8 ,16.8 ,,16.6 ,16.5 ,3.14 ,21.6 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0015 ,1.71E+01,3.65E-01,3.00E-04,L3,
2019/5/2 17:00,0.78 ,-1.76 ,-0.008,16.6 ,16.3 ,16.6 ,16.1 ,16.3 ,16.4 ,16.4 ,16.7 ,15.6 ,-0.02 ,22.5 ,16.6 ,16.6 ,16.3 ,15.8 ,16.3 ,17.6 ,16.6 ,16.5 ,16.1 ,16.6 ,16.5 ,16.3 ,15.8 ,36.1 ,19.4 ,21.8 ,17.0 ,16.7 ,16.8 ,,16.6 ,16.5 ,3.14 ,21.8 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0015 ,1.72E+01,3.73E-01,3.00E-04,L3,
2019/5/2 23:00,0.77 ,-1.79 ,-0.008,16.6 ,16.3 ,16.6 ,16.2 ,16.3 ,16.4 ,16.4 ,16.7 ,15.6 ,0.01 ,23.0 ,16.6 ,16.7 ,16.3 ,15.8 ,16.4 ,17.7 ,16.6 ,16.6 ,16.1 ,16.6 ,16.5 ,16.3 ,15.8 ,37.3 ,19.6 ,22.1 ,17.1 ,16.8 ,16.9 ,,16.6 ,16.6 ,3.14 ,21.8 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.1 ,,,0.14,0.13,0.0015 ,1.71E+01,3.06E-01,3.00E-04,L3,
2019/5/3 5:00,0.77 ,-1.79 ,-0.008,16.7 ,16.3 ,16.7 ,16.2 ,16.4 ,16.4 ,16.4 ,16.7 ,15.6 ,0.00 ,23.2 ,16.6 ,16.7 ,16.3 ,15.8 ,16.4 ,17.7 ,16.6 ,16.6 ,16.1 ,16.6 ,16.5 ,16.3 ,15.8 ,37.7 ,19.7 ,22.2 ,17.2 ,16.8 ,16.9 ,,16.7 ,16.6 ,3.04 ,21.7 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.1 ,,,0.14,0.13,0.0015 ,1.73E+01,4.09E-01,3.00E-04,L3,
2019/5/3 11:00,0.77 ,-1.80 ,-0.008,16.7 ,16.3 ,16.7 ,16.2 ,16.3 ,16.4 ,16.5 ,16.8 ,15.6 ,0.00 ,23.3 ,16.7 ,16.7 ,16.3 ,15.8 ,16.4 ,17.8 ,16.6 ,16.6 ,16.1 ,16.6 ,16.5 ,16.4 ,15.8 ,38.2 ,19.7 ,22.4 ,17.2 ,16.9 ,16.9 ,,16.6 ,16.6 ,3.04 ,22.1 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.0 ,,,0.14,0.14,0.0015 ,1.72E+01,3.28E-01,3.00E-04,L3,
2019/5/3 17:00,0.77 ,-1.80 ,-0.008,16.7 ,16.4 ,16.7 ,16.3 ,16.4 ,16.5 ,16.5 ,16.8 ,15.6 ,-0.01 ,23.4 ,16.7 ,16.7 ,16.3 ,15.7 ,16.4 ,17.8 ,16.6 ,16.6 ,16.1 ,16.7 ,16.5 ,16.4 ,15.8 ,38.3 ,19.8 ,22.4 ,17.2 ,16.7 ,17.0 ,,16.7 ,16.6 ,3.04 ,22.1 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.0 ,,,0.14,0.13,0.0015 ,1.73E+01,2.91E-01,3.00E-04,L3,
2019/5/3 23:00,0.77 ,-1.81 ,-0.008,16.7 ,16.4 ,16.7 ,16.3 ,16.4 ,16.5 ,16.5 ,16.8 ,15.6 ,0.02 ,23.5 ,16.7 ,16.7 ,16.4 ,15.7 ,16.5 ,17.8 ,16.6 ,16.6 ,16.1 ,16.7 ,16.6 ,16.4 ,15.9 ,38.6 ,19.8 ,22.5 ,17.2 ,16.8 ,16.9 ,,16.7 ,16.6 ,2.93 ,22.1 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.13,0.0014 ,1.72E+01,3.63E-01,3.00E-04,L3,
2019/5/4 5:00,0.77 ,-1.82 ,-0.008,16.8 ,16.4 ,16.7 ,16.3 ,16.4 ,16.5 ,16.5 ,16.8 ,15.6 ,0.01 ,23.6 ,16.7 ,16.8 ,16.4 ,15.8 ,16.5 ,17.8 ,16.7 ,16.7 ,16.2 ,16.7 ,16.6 ,16.4 ,15.9 ,38.8 ,19.9 ,22.5 ,17.2 ,16.8 ,17.1 ,,16.7 ,16.6 ,2.94 ,22.0 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0014 ,1.72E+01,3.44E-01,3.00E-04,L3,
2019/5/4 11:00,0.77 ,-1.83 ,-0.008,16.8 ,16.4 ,16.8 ,16.3 ,16.5 ,16.5 ,16.6 ,16.8 ,15.7 ,0.02 ,23.7 ,16.7 ,16.8 ,16.4 ,15.8 ,16.5 ,17.9 ,16.7 ,16.7 ,16.2 ,16.7 ,16.6 ,16.5 ,15.9 ,38.8 ,19.9 ,22.6 ,17.3 ,17.0 ,17.1 ,,16.7 ,16.6 ,2.83 ,22.1 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.13,0.0014 ,1.71E+01,2.88E-01,3.00E-04,L3,
2019/5/4 17:00,0.77 ,-1.82 ,-0.008,16.8 ,16.5 ,16.8 ,16.3 ,16.5 ,16.6 ,16.6 ,16.9 ,15.7 ,0.01 ,23.6 ,16.8 ,16.8 ,16.5 ,15.8 ,16.5 ,17.9 ,16.7 ,16.7 ,16.3 ,16.8 ,16.7 ,16.5 ,16.0 ,38.7 ,19.9 ,22.5 ,17.3 ,16.8 ,17.1 ,,16.7 ,16.6 ,2.94 ,22.3 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.13,0.0016 ,1.71E+01,3.43E-01,3.00E-04,L3,
2019/5/4 23:00,0.77 ,-1.83 ,-0.008,16.8 ,16.5 ,16.8 ,16.4 ,16.5 ,16.6 ,16.6 ,16.9 ,15.7 ,0.01 ,23.7 ,16.8 ,16.9 ,16.5 ,15.9 ,16.6 ,18.0 ,16.8 ,16.8 ,16.3 ,16.8 ,16.7 ,16.5 ,16.0 ,38.7 ,19.9 ,22.6 ,17.3 ,16.8 ,17.1 ,,16.7 ,16.6 ,2.83 ,22.2 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0015 ,1.69E+01,3.06E-01,3.00E-04,L3,
2019/5/5 5:00,0.77 ,-1.83 ,-0.008,16.8 ,16.5 ,16.8 ,16.4 ,16.5 ,16.6 ,16.6 ,17.0 ,15.7 ,0.01 ,23.6 ,16.8 ,16.8 ,16.5 ,15.8 ,16.6 ,17.9 ,16.8 ,16.8 ,16.3 ,16.8 ,16.7 ,16.6 ,16.0 ,38.5 ,19.9 ,22.5 ,17.3 ,17.0 ,17.1 ,,16.7 ,16.6 ,2.73 ,22.1 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0014 ,1.73E+01,3.00E-01,3.00E-04,L3,
2019/5/5 11:00,0.77 ,-1.84 ,-0.008,16.9 ,16.5 ,16.9 ,16.4 ,16.6 ,16.6 ,16.7 ,17.0 ,15.8 ,0.04 ,23.6 ,16.9 ,16.9 ,16.5 ,15.9 ,16.6 ,18.0 ,16.8 ,16.8 ,16.3 ,16.9 ,16.7 ,16.6 ,16.1 ,38.5 ,20.0 ,22.6 ,17.4 ,16.9 ,17.1 ,,16.7 ,16.6 ,2.72 ,22.4 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.13,0.0013 ,1.72E+01,3.38E-01,3.00E-04,L3,
2019/5/5 17:00,0.77 ,-1.81 ,-0.008,16.9 ,16.5 ,16.9 ,16.4 ,16.6 ,16.7 ,16.7 ,17.0 ,15.8 ,0.02 ,23.5 ,16.9 ,16.9 ,16.6 ,15.9 ,16.6 ,18.0 ,16.8 ,16.8 ,16.4 ,16.9 ,16.7 ,16.6 ,16.1 ,38.3 ,20.0 ,22.5 ,17.3 ,16.9 ,17.3 ,,16.7 ,16.6 ,2.73 ,22.5 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.14,0.0015 ,1.72E+01,3.07E-01,3.00E-04,L3,
2019/5/5 23:00,0.77 ,-1.82 ,-0.008,17.0 ,16.6 ,17.0 ,16.5 ,16.6 ,16.7 ,16.7 ,17.0 ,15.9 ,0.02 ,23.5 ,16.9 ,17.0 ,16.6 ,15.9 ,16.7 ,18.0 ,16.9 ,16.8 ,16.4 ,16.9 ,16.8 ,16.6 ,16.1 ,38.2 ,19.9 ,22.5 ,17.4 ,17.0 ,17.2 ,,16.7 ,16.6 ,2.63 ,22.6 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.14,0.0015 ,1.72E+01,3.76E-01,3.00E-04,L3,
2019/5/6 5:00,0.77 ,-1.80 ,-0.008,17.0 ,16.6 ,17.0 ,16.5 ,16.7 ,16.7 ,16.8 ,17.0 ,15.9 ,0.02 ,23.4 ,17.0 ,17.0 ,16.7 ,16.0 ,16.7 ,18.1 ,16.9 ,16.9 ,16.5 ,17.0 ,16.8 ,16.7 ,16.2 ,37.9 ,20.0 ,22.5 ,17.4 ,17.0 ,17.2 ,,16.7 ,16.7 ,2.62 ,22.8 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.14,0.0015 ,1.73E+01,4.11E-01,3.00E-04,L3,
2019/5/6 11:00,0.78 ,-1.79 ,-0.008,17.0 ,16.6 ,17.0 ,16.5 ,16.7 ,16.8 ,16.8 ,17.0 ,16.0 ,0.07 ,23.3 ,17.0 ,17.1 ,16.7 ,16.1 ,16.8 ,18.1 ,17.0 ,17.0 ,16.5 ,17.0 ,16.8 ,16.7 ,16.2 ,37.6 ,19.9 ,22.5 ,17.4 ,17.1 ,17.2 ,,16.7 ,16.7 ,2.62 ,22.8 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.13,0.0014 ,1.72E+01,3.24E-01,3.00E-04,L3,
2019/5/6 17:00,0.78 ,-1.76 ,-0.008,17.0 ,16.6 ,17.0 ,16.5 ,16.7 ,16.8 ,16.8 ,17.1 ,16.0 ,0.06 ,23.2 ,17.0 ,17.0 ,16.7 ,16.1 ,16.8 ,18.1 ,17.0 ,17.0 ,16.5 ,17.0 ,16.9 ,16.7 ,16.3 ,37.3 ,19.9 ,22.4 ,17.4 ,17.1 ,17.4 ,,16.7 ,16.7 ,2.53 ,22.8 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.13,0.0015 ,1.72E+01,3.76E-01,3.00E-04,L3,
2019/5/6 23:00,0.78 ,-1.76 ,-0.008,17.1 ,16.7 ,17.1 ,16.6 ,16.8 ,16.8 ,16.9 ,17.1 ,16.0 ,0.02 ,23.1 ,17.1 ,17.1 ,16.8 ,16.1 ,16.8 ,18.1 ,17.0 ,17.0 ,16.6 ,17.0 ,16.9 ,16.8 ,16.3 ,37.0 ,19.9 ,22.4 ,17.4 ,17.1 ,17.4 ,,16.7 ,16.7 ,2.84 ,22.9 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.13,0.0015 ,1.75E+01,3.36E-01,3.00E-04,L3,
2019/5/7 5:00,0.79 ,-1.75 ,-0.008,17.1 ,16.8 ,17.1 ,16.6 ,16.8 ,16.9 ,16.9 ,17.2 ,16.1 ,0.00 ,23.1 ,17.2 ,17.2 ,16.8 ,16.2 ,16.9 ,18.2 ,17.1 ,17.0 ,16.6 ,17.1 ,17.0 ,16.8 ,16.3 ,36.8 ,19.9 ,22.4 ,17.5 ,17.2 ,17.4 ,,16.7 ,16.7 ,2.83 ,22.8 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.0 ,,,0.14,0.13,0.0015 ,1.72E+01,3.54E-01,3.00E-04,L3,
2019/5/7 11:00,0.78 ,-1.76 ,-0.008,17.1 ,16.8 ,17.1 ,16.6 ,16.8 ,16.9 ,16.9 ,17.2 ,16.1 ,0.02 ,23.0 ,17.1 ,17.1 ,16.8 ,16.1 ,16.8 ,18.1 ,17.1 ,17.0 ,16.6 ,17.1 ,17.0 ,16.8 ,16.4 ,36.6 ,19.9 ,22.3 ,17.5 ,17.4 ,17.4 ,,16.8 ,16.7 ,2.83 ,22.8 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.0 ,,,0.14,0.14,0.0014 ,1.73E+01,3.45E-01,3.00E-04,L3,
2019/5/7 17:00,0.79 ,-1.76 ,-0.008,17.2 ,16.8 ,17.2 ,16.7 ,16.8 ,16.9 ,16.9 ,17.2 ,16.1 ,0.01 ,23.0 ,17.1 ,17.1 ,16.8 ,16.2 ,16.9 ,18.1 ,17.1 ,17.1 ,16.6 ,17.1 ,17.0 ,16.9 ,16.4 ,36.4 ,19.9 ,22.3 ,17.5 ,17.2 ,17.6 ,,16.8 ,16.7 ,2.83 ,22.9 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,25.9 ,,,0.14,0.14,0.0014 ,1.73E+01,3.29E-01,3.00E-04,L3,
2019/5/7 23:00,0.78 ,-1.78 ,-0.008,17.2 ,16.8 ,17.2 ,16.7 ,16.9 ,17.0 ,17.0 ,17.2 ,16.1 ,0.03 ,23.1 ,17.2 ,17.2 ,17.0 ,16.3 ,17.0 ,18.2 ,17.2 ,17.1 ,16.6 ,17.2 ,17.0 ,16.9 ,16.4 ,36.5 ,19.9 ,22.4 ,17.5 ,17.1 ,17.4 ,,16.8 ,16.7 ,2.72 ,22.7 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.13,0.0014 ,1.74E+01,3.44E-01,3.00E-04,L3,
2019/5/8 5:00,0.78 ,-1.77 ,-0.008,17.2 ,16.8 ,17.2 ,16.7 ,16.9 ,17.0 ,17.0 ,17.2 ,16.1 ,0.02 ,23.0 ,17.2 ,17.2 ,17.0 ,16.3 ,17.0 ,18.2 ,17.2 ,17.1 ,16.7 ,17.2 ,17.0 ,16.9 ,16.5 ,36.4 ,19.9 ,22.3 ,17.6 ,17.3 ,17.4 ,,16.8 ,16.7 ,2.62 ,22.6 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0014 ,1.74E+01,3.66E-01,3.00E-04,L3,
2019/5/8 11:00,0.79 ,-1.76 ,-0.008,17.2 ,16.9 ,17.2 ,16.8 ,16.9 ,17.0 ,17.0 ,17.2 ,16.2 ,0.04 ,23.0 ,17.2 ,17.2 ,17.0 ,16.3 ,17.0 ,18.2 ,17.2 ,17.2 ,16.7 ,17.2 ,17.0 ,16.9 ,16.5 ,36.3 ,19.9 ,22.3 ,17.6 ,17.4 ,17.5 ,,16.8 ,16.7 ,2.62 ,22.8 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.14,0.0015 ,1.70E+01,3.10E-01,3.00E-04,L3,
2019/5/8 17:00,0.78 ,-1.74 ,-0.008,17.2 ,16.9 ,17.2 ,16.8 ,16.9 ,17.0 ,17.0 ,17.2 ,16.2 ,0.04 ,22.9 ,17.2 ,17.2 ,17.0 ,16.3 ,17.0 ,18.2 ,17.2 ,17.2 ,16.7 ,17.2 ,17.1 ,17.0 ,16.5 ,36.0 ,19.9 ,22.3 ,17.6 ,17.2 ,17.6 ,,16.8 ,16.7 ,2.52 ,22.8 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.13,0.0015 ,1.72E+01,2.72E-01,3.00E-04,L3,
2019/5/8 23:00,0.78 ,-1.76 ,-0.008,17.3 ,16.9 ,17.2 ,16.8 ,17.0 ,17.0 ,17.0 ,17.3 ,16.2 ,0.02 ,22.9 ,17.3 ,17.3 ,17.0 ,16.3 ,17.0 ,18.3 ,17.2 ,17.2 ,16.8 ,17.3 ,17.1 ,17.0 ,16.5 ,36.1 ,19.9 ,22.3 ,17.6 ,17.3 ,17.4 ,,16.8 ,16.7 ,2.52 ,22.8 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.14,0.0015 ,1.73E+01,3.22E-01,3.00E-04,L3,
2019/5/9 5:00,0.78 ,-1.75 ,-0.008,17.3 ,17.0 ,17.3 ,16.8 ,17.0 ,17.1 ,17.1 ,17.3 ,16.3 ,0.02 ,22.9 ,17.3 ,17.3 ,17.1 ,16.3 ,17.0 ,18.3 ,17.3 ,17.2 ,16.8 ,17.3 ,17.1 ,17.0 ,16.5 ,35.9 ,19.9 ,22.4 ,17.6 ,17.4 ,17.5 ,,16.8 ,16.7 ,2.42 ,22.8 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.14,0.0015 ,1.73E+01,2.78E-01,3.00E-04,L3,
2019/5/9 11:00,0.79 ,-1.74 ,-0.008,17.3 ,17.0 ,17.3 ,16.8 ,17.0 ,17.1 ,17.1 ,17.3 ,16.3 ,0.07 ,22.9 ,17.3 ,17.3 ,17.1 ,16.4 ,17.0 ,18.3 ,17.3 ,17.2 ,16.8 ,17.3 ,17.2 ,17.1 ,16.6 ,35.8 ,19.9 ,22.3 ,17.7 ,17.4 ,17.5 ,,16.8 ,16.7 ,2.41 ,22.9 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0015 ,1.76E+01,3.91E-01,3.00E-04,L3,
2019/5/9 17:00,0.79 ,-1.72 ,-0.008,17.3 ,17.0 ,17.3 ,16.9 ,17.0 ,17.1 ,17.2 ,17.3 ,16.3 ,0.00 ,22.8 ,17.3 ,17.3 ,17.1 ,16.4 ,17.1 ,18.3 ,17.3 ,17.2 ,16.8 ,17.3 ,17.2 ,17.1 ,16.6 ,35.7 ,19.9 ,22.3 ,17.7 ,17.4 ,17.5 ,,16.8 ,16.7 ,2.42 ,23.1 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,25.8 ,,,0.14,0.14,0.0015 ,1.71E+01,3.31E-01,3.00E-04,L4,
2019/5/9 23:00,0.79 ,-1.74 ,-0.008,17.4 ,17.0 ,17.3 ,16.9 ,17.0 ,17.2 ,17.2 ,17.4 ,16.3 ,0.02 ,22.9 ,17.4 ,17.4 ,17.1 ,16.4 ,17.1 ,18.3 ,17.3 ,17.3 ,16.8 ,17.3 ,17.2 ,17.1 ,16.6 ,35.8 ,19.9 ,22.3 ,17.7 ,17.4 ,17.6 ,,16.8 ,16.8 ,2.31 ,23.2 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.0 ,,,0.14,0.14,0.0015 ,1.73E+01,2.85E-01,3.00E-04,L4,
2019/5/10 5:00,0.79 ,-1.74 ,-0.008,17.4 ,17.0 ,17.4 ,17.0 ,17.1 ,17.2 ,17.2 ,17.4 ,16.3 ,0.00 ,22.9 ,17.4 ,17.4 ,17.2 ,16.4 ,17.1 ,18.4 ,17.4 ,17.3 ,16.9 ,17.4 ,17.2 ,17.1 ,16.7 ,35.8 ,20.0 ,22.4 ,17.7 ,17.6 ,17.6 ,,16.8 ,16.8 ,2.31 ,23.3 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.0 ,,,0.14,0.14,0.0014 ,1.73E+01,3.32E-01,3.00E-04,L4,
2019/5/10 11:00,0.79 ,-1.76 ,-0.008,17.4 ,17.1 ,17.4 ,17.0 ,17.1 ,17.2 ,17.2 ,17.4 ,16.4 ,0.02 ,23.0 ,17.4 ,17.4 ,17.2 ,16.4 ,17.2 ,18.4 ,17.4 ,17.3 ,16.9 ,17.4 ,17.2 ,17.1 ,16.7 ,36.1 ,20.2 ,22.6 ,17.8 ,17.4 ,17.6 ,,16.8 ,16.8 ,2.22 ,23.6 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,25.9 ,,,0.14,0.14,0.0015 ,1.73E+01,4.02E-01,3.00E-04,L4,
2019/5/10 17:00,0.79 ,-1.75 ,-0.008,17.4 ,17.1 ,17.4 ,17.0 ,17.2 ,17.2 ,17.2 ,17.5 ,16.4 ,0.02 ,23.1 ,17.5 ,17.4 ,17.2 ,16.4 ,17.2 ,18.4 ,17.4 ,17.3 ,16.9 ,17.4 ,17.3 ,17.2 ,16.7 ,36.1 ,20.2 ,22.6 ,17.8 ,17.4 ,17.6 ,,16.8 ,16.8 ,2.21 ,23.6 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.0 ,,,0.14,0.14,0.0015 ,1.67E+01,2.89E-01,3.00E-04,L4,
2019/5/10 23:00,0.78 ,-1.77 ,-0.008,17.5 ,17.1 ,17.5 ,17.0 ,17.2 ,17.2 ,17.3 ,17.5 ,16.4 ,0.02 ,23.1 ,17.5 ,17.5 ,17.2 ,16.4 ,17.2 ,18.5 ,17.4 ,17.4 ,17.0 ,17.4 ,17.3 ,17.2 ,16.7 ,36.2 ,20.3 ,22.6 ,17.8 ,17.5 ,17.8 ,,16.8 ,16.8 ,2.10 ,23.7 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.0 ,,,0.14,0.14,0.0014 ,1.69E+01,3.39E-01,3.00E-04,L4,
2019/5/11 5:00,0.78 ,-1.78 ,-0.008,17.5 ,17.2 ,17.5 ,17.0 ,17.2 ,17.3 ,17.3 ,17.5 ,16.4 ,0.00 ,23.1 ,17.5 ,17.5 ,17.2 ,16.5 ,17.2 ,18.5 ,17.5 ,17.4 ,17.0 ,17.5 ,17.3 ,17.2 ,16.8 ,36.2 ,20.3 ,22.6 ,17.9 ,17.5 ,17.7 ,,16.9 ,16.8 ,2.11 ,23.7 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.0 ,,,0.14,0.14,0.0014 ,1.75E+01,3.48E-01,3.00E-04,L4,
2019/5/11 11:00,0.78 ,-1.77 ,-0.008,17.5 ,17.2 ,17.5 ,17.1 ,17.2 ,17.3 ,17.3 ,17.5 ,16.5 ,0.04 ,23.1 ,17.5 ,17.5 ,17.3 ,16.5 ,17.3 ,18.5 ,17.5 ,17.4 ,17.0 ,17.5 ,17.4 ,17.2 ,16.8 ,36.2 ,20.3 ,22.7 ,17.9 ,17.6 ,17.8 ,,16.9 ,16.8 ,2.01 ,23.6 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.14,0.0015 ,1.68E+01,3.27E-01,3.00E-04,L4,
2019/5/11 17:00,0.79 ,-1.76 ,-0.008,17.6 ,17.2 ,17.5 ,17.1 ,17.2 ,17.3 ,17.3 ,17.5 ,16.5 ,0.02 ,23.1 ,17.5 ,17.5 ,17.3 ,16.5 ,17.3 ,18.5 ,17.5 ,17.5 ,17.0 ,17.5 ,17.4 ,17.3 ,16.8 ,36.1 ,20.3 ,22.7 ,17.9 ,17.6 ,18.0 ,,16.9 ,16.8 ,2.00 ,23.8 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.14,0.0015 ,1.74E+01,3.64E-01,3.00E-04,L4,
2019/5/11 23:00,0.78 ,-1.78 ,-0.008,17.5 ,17.2 ,17.5 ,17.1 ,17.3 ,17.3 ,17.4 ,17.6 ,16.5 ,0.02 ,23.2 ,17.6 ,17.6 ,17.3 ,16.5 ,17.3 ,18.6 ,17.5 ,17.5 ,17.1 ,17.5 ,17.4 ,17.3 ,16.8 ,36.3 ,20.3 ,22.7 ,17.9 ,17.6 ,17.8 ,,16.9 ,16.8 ,4.17 ,23.5 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.14,0.0015 ,1.69E+01,3.97E-01,3.00E-04,L4,
2019/5/12 5:00,0.78 ,-1.79 ,-0.008,17.6 ,17.2 ,17.6 ,17.2 ,17.3 ,17.3 ,17.4 ,17.6 ,16.5 ,0.00 ,23.3 ,17.6 ,17.6 ,17.3 ,16.5 ,17.3 ,18.6 ,17.6 ,17.5 ,17.1 ,17.6 ,17.4 ,17.3 ,16.9 ,36.4 ,20.3 ,22.7 ,18.0 ,17.8 ,17.9 ,,16.9 ,16.8 ,4.07 ,23.4 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.0 ,,,0.14,0.14,0.0015 ,1.69E+01,3.03E-01,3.00E-04,L4,
2019/5/12 11:00,0.78 ,-1.80 ,-0.008,17.6 ,17.3 ,17.6 ,17.2 ,17.3 ,17.4 ,17.4 ,17.6 ,16.5 ,0.02 ,23.4 ,17.6 ,17.6 ,17.4 ,16.5 ,17.4 ,18.6 ,17.6 ,17.5 ,17.1 ,17.6 ,17.4 ,17.3 ,16.9 ,36.6 ,20.4 ,22.8 ,18.0 ,17.9 ,17.9 ,,16.9 ,16.8 ,4.07 ,23.4 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0013 ,1.68E+01,3.38E-01,3.00E-04,L4,
2019/5/12 17:00,0.78 ,-1.80 ,-0.008,17.6 ,17.3 ,17.6 ,17.2 ,17.3 ,17.4 ,17.4 ,17.6 ,16.5 ,0.01 ,23.3 ,17.6 ,17.6 ,17.4 ,16.5 ,17.4 ,18.6 ,17.6 ,17.5 ,17.1 ,17.6 ,17.4 ,17.3 ,16.9 ,36.7 ,20.4 ,22.8 ,18.0 ,17.7 ,18.1 ,,16.9 ,16.8 ,4.07 ,23.3 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0014 ,1.71E+01,3.12E-01,3.00E-04,L4,
2019/5/12 23:00,0.78 ,-1.81 ,-0.008,17.6 ,17.3 ,17.6 ,17.2 ,17.3 ,17.4 ,17.4 ,17.6 ,16.5 ,0.03 ,23.4 ,17.6 ,17.6 ,17.4 ,16.6 ,17.4 ,18.7 ,17.6 ,17.6 ,17.2 ,17.6 ,17.4 ,17.3 ,16.9 ,36.8 ,20.4 ,22.9 ,18.1 ,17.8 ,17.9 ,,16.9 ,16.8 ,3.97 ,23.1 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0014 ,1.72E+01,3.81E-01,3.00E-04,L4,
2019/5/13 5:00,0.78 ,-1.81 ,-0.008,17.7 ,17.3 ,17.7 ,17.2 ,17.3 ,17.4 ,17.5 ,17.6 ,16.6 ,0.02 ,23.4 ,17.6 ,17.6 ,17.4 ,16.6 ,17.4 ,18.7 ,17.6 ,17.6 ,17.2 ,17.6 ,17.5 ,17.4 ,16.9 ,36.8 ,20.4 ,22.9 ,18.1 ,17.8 ,18.0 ,,16.9 ,16.9 ,3.96 ,23.0 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.4 ,,,0.14,0.14,0.0014 ,1.69E+01,3.55E-01,3.00E-04,L4,
2019/5/13 11:00,0.78 ,-1.81 ,-0.008,17.7 ,17.3 ,17.7 ,17.2 ,17.4 ,17.4 ,17.5 ,17.6 ,16.6 ,0.02 ,23.4 ,17.7 ,17.7 ,17.5 ,16.6 ,17.4 ,18.7 ,17.6 ,17.6 ,17.2 ,17.6 ,17.5 ,17.4 ,16.9 ,36.7 ,20.4 ,22.9 ,18.1 ,17.9 ,18.0 ,,17.0 ,16.9 ,3.96 ,23.1 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.4 ,,,0.14,0.14,0.0015 ,1.72E+01,3.49E-01,3.00E-04,L4,
2019/5/13 17:00,0.78 ,-1.80 ,-0.008,17.7 ,17.3 ,17.7 ,17.2 ,17.4 ,17.4 ,17.5 ,17.6 ,16.6 ,0.01 ,23.3 ,17.7 ,17.7 ,17.4 ,16.6 ,17.4 ,18.7 ,17.6 ,17.6 ,17.2 ,17.7 ,17.5 ,17.4 ,17.0 ,36.5 ,20.4 ,22.8 ,18.1 ,17.7 ,18.1 ,,17.0 ,16.9 ,3.97 ,23.0 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0013 ,1.71E+01,3.39E-01,3.00E-04,L4,
2019/5/13 23:00,0.78 ,-1.80 ,-0.008,17.7 ,17.4 ,17.7 ,17.3 ,17.4 ,17.5 ,17.5 ,17.7 ,16.6 ,0.05 ,23.3 ,17.7 ,17.7 ,17.5 ,16.6 ,17.4 ,18.7 ,17.7 ,17.6 ,17.2 ,17.7 ,17.5 ,17.4 ,17.0 ,36.4 ,20.4 ,22.8 ,18.1 ,17.8 ,18.0 ,,17.0 ,16.9 ,3.86 ,22.9 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0015 ,1.69E+01,4.21E-01,3.00E-04,L4,
2019/5/14 5:00,0.79 ,-1.79 ,-0.008,17.7 ,17.4 ,17.7 ,17.3 ,17.4 ,17.5 ,17.5 ,17.7 ,16.7 ,0.01 ,23.3 ,17.7 ,17.7 ,17.5 ,16.7 ,17.5 ,18.8 ,17.7 ,17.6 ,17.2 ,17.7 ,17.5 ,17.4 ,17.0 ,36.2 ,20.4 ,22.8 ,18.1 ,17.8 ,18.0 ,,17.0 ,16.9 ,3.86 ,22.9 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0015 ,1.72E+01,3.55E-01,3.00E-04,L4,
2019/5/14 11:00,0.79 ,-1.79 ,-0.008,17.7 ,17.4 ,17.7 ,17.3 ,17.4 ,17.5 ,17.6 ,17.7 ,16.7 ,0.04 ,23.2 ,17.8 ,17.7 ,17.5 ,16.7 ,17.5 ,18.7 ,17.7 ,17.7 ,17.2 ,17.7 ,17.6 ,17.5 ,17.0 ,36.1 ,20.4 ,22.8 ,18.1 ,17.9 ,18.0 ,,17.0 ,16.9 ,3.85 ,22.9 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0015 ,1.68E+01,2.93E-01,3.00E-04,L4,
2019/5/14 17:00,0.79 ,-1.77 ,-0.008,17.7 ,17.4 ,17.7 ,17.3 ,17.5 ,17.6 ,17.6 ,17.7 ,16.7 ,0.02 ,23.1 ,17.8 ,17.8 ,17.6 ,16.7 ,17.5 ,18.8 ,17.7 ,17.6 ,17.3 ,17.7 ,17.6 ,17.5 ,17.0 ,35.9 ,20.3 ,22.7 ,18.1 ,17.8 ,18.1 ,,17.0 ,16.9 ,-,-,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.14,0.0015 ,1.68E+01,3.84E-01,3.00E-04,L4,
2019/5/14 23:00,0.79 ,-1.78 ,-0.008,17.8 ,17.4 ,17.7 ,17.3 ,17.5 ,17.6 ,17.6 ,17.7 ,16.7 ,0.03 ,23.1 ,17.8 ,17.8 ,17.6 ,16.7 ,17.5 ,18.8 ,17.7 ,17.7 ,17.3 ,17.8 ,17.6 ,17.5 ,17.1 ,35.8 ,20.3 ,22.7 ,18.1 ,17.8 ,18.0 ,,17.0 ,17.0 ,-,-,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0014 ,1.71E+01,3.22E-01,3.00E-04,L4,
2019/5/15 5:00,0.79 ,-1.78 ,-0.008,17.8 ,17.5 ,17.8 ,17.4 ,17.5 ,17.6 ,17.6 ,17.7 ,16.8 ,0.01 ,23.1 ,17.8 ,17.8 ,17.6 ,16.8 ,17.6 ,18.8 ,17.8 ,17.7 ,17.3 ,17.8 ,17.6 ,17.5 ,17.1 ,35.7 ,20.3 ,22.7 ,18.2 ,17.8 ,18.1 ,,17.1 ,17.0 ,-,-,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.14,0.0015 ,1.72E+01,3.44E-01,3.00E-04,L4,
2019/5/15 11:00,0.79 ,-1.78 ,-0.008,17.8 ,17.5 ,17.8 ,17.4 ,17.5 ,17.6 ,17.6 ,17.8 ,16.8 ,0.05 ,23.0 ,17.8 ,17.8 ,17.6 ,16.8 ,17.6 ,18.8 ,17.8 ,17.8 ,17.4 ,17.8 ,17.7 ,17.6 ,17.2 ,35.6 ,20.3 ,22.7 ,18.2 ,18.0 ,18.0 ,,17.1 ,17.0 ,-,-,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0013 ,1.75E+01,3.60E-01,3.00E-04,L4,
2019/5/15 17:00,0.79 ,-1.77 ,-0.008,17.9 ,17.5 ,17.8 ,17.4 ,17.6 ,17.7 ,17.6 ,17.8 ,16.9 ,0.02 ,23.0 ,17.8 ,17.8 ,17.6 ,16.8 ,17.6 ,18.8 ,17.8 ,17.8 ,17.4 ,17.8 ,17.7 ,17.6 ,17.2 ,35.4 ,20.3 ,22.7 ,18.2 ,17.9 ,18.1 ,,17.1 ,17.0 ,-,-,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.14,0.0015 ,1.73E+01,3.90E-01,3.00E-04,L4,
2019/5/15 23:00,0.79 ,-1.77 ,-0.008,17.9 ,17.5 ,17.9 ,17.5 ,17.6 ,17.7 ,17.7 ,17.8 ,16.9 ,0.04 ,23.0 ,17.9 ,17.9 ,17.7 ,16.8 ,17.6 ,18.8 ,17.8 ,17.8 ,17.4 ,17.9 ,17.7 ,17.6 ,17.2 ,35.4 ,20.4 ,22.7 ,18.2 ,18.0 ,18.1 ,,17.1 ,17.0 ,-,-,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0014 ,1.67E+01,2.75E-01,3.00E-04,L4,
2019/5/16 5:00,0.79 ,-1.77 ,-0.008,17.9 ,17.5 ,17.9 ,17.5 ,17.6 ,17.7 ,17.7 ,17.8 ,16.9 ,0.00 ,23.0 ,17.9 ,17.9 ,17.7 ,16.9 ,17.7 ,18.9 ,17.9 ,17.8 ,17.4 ,17.9 ,17.7 ,17.6 ,17.2 ,35.2 ,20.4 ,22.7 ,18.2 ,18.0 ,18.1 ,,17.1 ,17.0 ,-,-,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0015 ,1.71E+01,2.72E-01,3.00E-04,L4,
2019/5/16 11:00,0.79 ,-1.77 ,-0.008,17.9 ,17.6 ,17.9 ,17.5 ,17.6 ,17.7 ,17.7 ,17.8 ,17.0 ,0.02 ,23.0 ,18.0 ,17.9 ,17.7 ,16.9 ,17.7 ,18.9 ,17.9 ,17.8 ,17.4 ,17.9 ,17.8 ,17.6 ,17.3 ,35.3 ,20.4 ,22.7 ,18.3 ,18.0 ,18.1 ,,17.1 ,17.0 ,-,-,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0015 ,1.76E+01,3.31E-01,3.00E-04,L4,
2019/5/16 17:00,0.79 ,-1.77 ,-0.008,17.9 ,17.6 ,17.9 ,17.5 ,17.7 ,17.7 ,17.7 ,17.8 ,17.0 ,0.02 ,23.0 ,18.0 ,18.0 ,17.8 ,17.0 ,17.7 ,18.9 ,17.9 ,17.8 ,17.5 ,17.9 ,17.8 ,17.7 ,17.3 ,35.2 ,20.4 ,22.7 ,18.3 ,18.1 ,18.4 ,,17.1 ,17.0 ,-,-,0.00 ,0.00 ,14.09 ,-,15.03,-,21,-,-,0.43 ,0.011 ,26.3 ,,,0.14,0.14,0.0014 ,1.72E+01,3.84E-01,3.00E-04,L4,
2019/5/16 23:00,0.79 ,-1.78 ,-0.008,17.9 ,17.6 ,17.9 ,17.5 ,17.7 ,17.7 ,17.8 ,17.8 ,17.0 ,0.04 ,23.0 ,18.0 ,18.0 ,17.8 ,17.0 ,17.7 ,18.9 ,17.9 ,17.9 ,17.5 ,17.9 ,17.8 ,17.7 ,17.3 ,35.2 ,20.4 ,22.7 ,18.3 ,18.0 ,18.2 ,,17.1 ,17.1 ,3.85 ,24.0 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.14,0.0014 ,1.73E+01,3.43E-01,3.00E-04,L4,
2019/5/17 5:00,0.79 ,-1.78 ,-0.008,18.0 ,17.6 ,18.0 ,17.6 ,17.7 ,17.8 ,17.8 ,17.9 ,17.0 ,0.00 ,23.1 ,18.0 ,18.0 ,17.8 ,17.0 ,17.8 ,19.0 ,17.9 ,17.9 ,17.5 ,18.0 ,17.8 ,17.7 ,17.3 ,35.2 ,20.4 ,22.7 ,18.3 ,18.0 ,18.2 ,,17.1 ,17.1 ,3.85 ,23.9 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0014 ,1.75E+01,3.18E-01,3.00E-04,L4,
2019/5/17 11:00,0.78 ,-1.79 ,-0.008,18.0 ,17.7 ,18.0 ,17.6 ,17.7 ,17.8 ,17.8 ,17.9 ,17.0 ,0.01 ,23.1 ,18.1 ,18.1 ,17.8 ,17.0 ,17.8 ,19.0 ,18.0 ,17.9 ,17.5 ,18.0 ,17.9 ,17.7 ,17.3 ,35.5 ,20.5 ,22.8 ,18.4 ,18.1 ,18.3 ,,17.1 ,17.1 ,3.84 ,24.0 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.13,0.0014 ,1.71E+01,3.37E-01,3.00E-04,L4,
2019/5/17 17:00,0.79 ,-1.79 ,-0.008,18.0 ,17.7 ,18.0 ,17.6 ,17.7 ,17.8 ,17.8 ,17.9 ,17.0 ,0.00 ,23.1 ,18.0 ,18.0 ,17.8 ,16.9 ,17.7 ,19.0 ,18.0 ,17.9 ,17.5 ,18.0 ,17.8 ,17.7 ,17.3 ,35.6 ,20.5 ,22.8 ,18.3 ,18.1 ,18.4 ,,17.1 ,17.1 ,3.85 ,24.0 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0014 ,1.71E+01,3.34E-01,3.00E-04,L4,
2019/5/17 23:00,0.78 ,-1.80 ,-0.008,18.1 ,17.7 ,18.0 ,17.6 ,17.7 ,17.8 ,17.8 ,18.0 ,17.1 ,0.01 ,23.2 ,18.1 ,18.1 ,17.8 ,17.0 ,17.8 ,19.0 ,18.0 ,17.9 ,17.5 ,18.0 ,17.9 ,17.8 ,17.3 ,35.8 ,20.5 ,22.9 ,18.4 ,18.1 ,18.3 ,,17.1 ,17.1 ,3.85 ,24.0 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.13,0.0015 ,1.69E+01,3.91E-01,3.00E-04,L4,
2019/5/18 5:00,0.79 ,-1.80 ,-0.008,18.1 ,17.7 ,18.1 ,17.7 ,17.8 ,17.9 ,17.9 ,18.0 ,17.1 ,0.01 ,23.3 ,18.1 ,18.1 ,17.8 ,17.0 ,17.8 ,19.1 ,18.1 ,18.0 ,17.6 ,18.1 ,17.9 ,17.8 ,17.4 ,36.0 ,20.6 ,23.0 ,18.4 ,18.2 ,18.3 ,,17.2 ,17.1 ,3.74 ,23.9 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.3 ,,,0.14,0.13,0.0013 ,1.74E+01,3.28E-01,3.00E-04,L4,
2019/5/18 11:00,0.78 ,-1.81 ,-0.008,18.1 ,17.7 ,18.1 ,17.7 ,17.8 ,17.9 ,17.9 ,18.0 ,17.1 ,0.01 ,23.4 ,18.1 ,18.1 ,17.8 ,17.0 ,17.8 ,19.1 ,18.1 ,18.0 ,17.6 ,18.1 ,17.9 ,17.8 ,17.4 ,36.1 ,20.6 ,23.0 ,18.5 ,18.1 ,18.4 ,,17.2 ,17.1 ,3.74 ,24.2 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.14,0.0015 ,1.73E+01,3.26E-01,3.00E-04,L4,
2019/5/18 17:00,0.79 ,-1.80 ,-0.008,18.1 ,17.8 ,18.1 ,17.7 ,17.8 ,17.9 ,17.9 ,18.1 ,17.1 ,0.00 ,23.4 ,18.1 ,18.1 ,17.8 ,17.0 ,17.8 ,19.1 ,18.1 ,18.0 ,17.6 ,18.1 ,17.9 ,17.8 ,17.4 ,36.1 ,20.6 ,23.0 ,18.5 ,18.2 ,18.4 ,,17.2 ,17.1 ,3.74 ,24.2 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.14,0.0015 ,1.71E+01,3.29E-01,3.00E-04,L4,
