,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,note
2019/5/18 23:00,0.78 ,-1.81 ,-0.008,18.2 ,17.8 ,18.1 ,17.7 ,17.9 ,18.0 ,17.9 ,18.1 ,17.2 ,0.00 ,23.5 ,18.1 ,18.1 ,17.9 ,17.0 ,17.9 ,19.1 ,18.1 ,18.1 ,17.7 ,18.1 ,18.0 ,17.9 ,17.4 ,36.3 ,20.7 ,23.1 ,18.5 ,18.2 ,18.4 ,,17.2 ,17.1 ,3.74 ,24.3 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.13,0.0015 ,1.72E+01,3.54E-01,3.00E-04,L4,
2019/5/19 5:00,0.79 ,-1.80 ,-0.008,18.2 ,17.8 ,18.1 ,17.7 ,17.9 ,18.0 ,18.0 ,18.1 ,17.2 ,0.01 ,23.5 ,18.2 ,18.2 ,17.9 ,17.0 ,17.9 ,19.2 ,18.1 ,18.1 ,17.7 ,18.1 ,18.0 ,17.9 ,17.5 ,36.3 ,20.7 ,23.1 ,18.5 ,18.4 ,18.4 ,,17.2 ,17.1 ,3.74 ,24.4 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.13,0.0015 ,1.74E+01,3.26E-01,3.00E-04,L4,
2019/5/19 11:00,0.79 ,-1.80 ,-0.008,18.2 ,17.9 ,18.2 ,17.8 ,17.9 ,18.0 ,18.0 ,18.1 ,17.2 ,0.02 ,23.5 ,18.2 ,18.2 ,18.0 ,17.1 ,17.9 ,19.2 ,18.1 ,18.1 ,17.7 ,18.2 ,18.1 ,17.9 ,17.5 ,36.2 ,20.7 ,23.1 ,18.6 ,18.4 ,18.5 ,,17.2 ,17.1 ,3.74 ,24.4 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.2 ,,,0.14,0.13,0.0015 ,1.72E+01,3.17E-01,3.00E-04,L4,
2019/5/19 17:00,0.79 ,-1.79 ,-0.008,18.2 ,17.9 ,18.2 ,17.8 ,18.0 ,18.1 ,18.0 ,18.2 ,17.2 ,0.01 ,23.5 ,18.2 ,18.2 ,18.0 ,17.1 ,17.9 ,19.2 ,18.2 ,18.1 ,17.7 ,18.2 ,18.1 ,17.9 ,17.5 ,36.1 ,20.7 ,23.1 ,18.6 ,18.2 ,18.4 ,,17.2 ,17.2 ,3.64 ,24.4 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.13,0.0016 ,1.72E+01,3.67E-01,3.00E-04,L4,
2019/5/19 23:00,0.79 ,-1.79 ,-0.008,18.3 ,17.9 ,18.3 ,17.8 ,18.0 ,18.1 ,18.1 ,18.2 ,17.3 ,0.03 ,23.5 ,18.2 ,18.2 ,18.0 ,17.2 ,18.0 ,19.2 ,18.2 ,18.2 ,17.8 ,18.2 ,18.1 ,18.0 ,17.5 ,36.1 ,20.7 ,23.1 ,18.6 ,18.3 ,18.5 ,,17.2 ,17.2 ,3.63 ,24.5 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.13,0.0014 ,1.72E+01,3.76E-01,3.00E-04,L4,
2019/5/20 5:00,0.79 ,-1.77 ,-0.008,18.3 ,17.9 ,18.3 ,17.9 ,18.0 ,18.1 ,18.1 ,18.2 ,17.3 ,0.02 ,23.5 ,18.3 ,18.3 ,18.1 ,17.2 ,18.0 ,19.2 ,18.2 ,18.2 ,17.8 ,18.3 ,18.1 ,18.0 ,17.6 ,36.0 ,20.8 ,23.1 ,18.6 ,18.4 ,18.6 ,,17.2 ,17.2 ,3.54 ,24.5 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.13,0.0015 ,1.70E+01,3.60E-01,3.00E-04,L4,
2019/5/20 11:00,0.79 ,-1.76 ,-0.008,18.3 ,18.0 ,18.3 ,17.9 ,18.0 ,18.1 ,18.1 ,18.3 ,17.4 ,0.04 ,23.4 ,18.3 ,18.3 ,18.1 ,17.2 ,18.1 ,19.2 ,18.2 ,18.2 ,17.8 ,18.3 ,18.1 ,18.0 ,17.6 ,35.8 ,20.7 ,23.1 ,18.6 ,18.4 ,18.6 ,,17.2 ,17.2 ,3.53 ,24.5 ,0.00 ,-,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.13,0.0016 ,1.69E+01,4.10E-01,3.00E-04,L4,
2019/5/20 17:00,0.80 ,-1.74 ,-0.008,18.3 ,18.0 ,18.4 ,17.9 ,18.1 ,18.2 ,18.2 ,18.3 ,17.4 ,0.05 ,23.4 ,18.3 ,18.3 ,18.1 ,17.2 ,18.1 ,19.3 ,18.3 ,18.2 ,17.9 ,18.3 ,18.2 ,18.1 ,17.6 ,35.7 ,20.7 ,23.1 ,18.7 ,18.3 ,18.7 ,,17.3 ,17.2 ,3.54 ,24.6 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.13,0.0015 ,1.68E+01,3.63E-01,3.00E-04,L4,
2019/5/20 23:00,0.80 ,-1.72 ,-0.008,18.4 ,18.1 ,18.4 ,18.0 ,18.1 ,18.2 ,18.2 ,18.3 ,17.4 ,0.07 ,23.5 ,18.4 ,18.3 ,18.2 ,17.3 ,18.1 ,19.3 ,18.3 ,18.3 ,17.9 ,18.4 ,18.2 ,18.1 ,17.7 ,35.6 ,20.8 ,23.1 ,18.7 ,18.4 ,18.7 ,,17.3 ,17.2 ,3.43 ,24.6 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.011 ,26.1 ,,,0.14,0.13,0.0015 ,1.71E+01,4.01E-01,3.00E-04,L4,
2019/5/21 5:00,0.80 ,-1.70 ,-0.008,18.4 ,18.1 ,18.4 ,18.0 ,18.1 ,18.2 ,18.2 ,18.4 ,17.5 ,0.08 ,23.5 ,18.4 ,18.4 ,18.2 ,17.3 ,18.1 ,19.4 ,18.4 ,18.3 ,17.9 ,18.4 ,18.2 ,18.1 ,17.7 ,35.5 ,20.8 ,23.1 ,18.7 ,18.4 ,18.6 ,,17.3 ,17.2 ,3.43 ,24.6 ,0.00 ,0.00 ,14.84 ,-,15.32,-,21,-,-,0.45 ,0.011 ,26.0 ,,,0.14,0.13,0.0015 ,1.72E+01,3.10E-01,3.00E-04,L4,
2019/5/21 11:00,0.80 ,-1.70 ,-0.008,18.4 ,18.1 ,18.4 ,18.0 ,18.2 ,18.2 ,18.2 ,18.3 ,17.5 ,0.09 ,23.5 ,18.5 ,18.4 ,18.3 ,17.4 ,18.2 ,19.4 ,18.4 ,18.4 ,18.0 ,18.4 ,18.3 ,18.2 ,17.8 ,35.4 ,20.8 ,23.1 ,18.8 ,18.4 ,18.7 ,,17.3 ,17.2 ,3.53 ,24.4 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.1 ,,,0.14,0.13,0.0014 ,1.72E+01,3.94E-01,3.00E-04,L4,
2019/5/21 17:00,0.80 ,-1.70 ,-0.008,18.4 ,18.1 ,18.4 ,18.1 ,18.2 ,18.2 ,18.2 ,18.4 ,17.5 ,0.02 ,23.4 ,18.4 ,18.4 ,18.2 ,17.4 ,18.2 ,19.4 ,18.4 ,18.4 ,18.0 ,18.4 ,18.3 ,18.2 ,17.8 ,35.3 ,20.8 ,23.1 ,18.8 ,18.5 ,18.9 ,,17.3 ,17.2 ,4.36 ,24.7 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.0 ,,,0.14,0.13,0.0014 ,1.71E+01,3.97E-01,3.00E-04,L4,
2019/5/21 23:00,0.80 ,-1.71 ,-0.008,18.5 ,18.1 ,18.4 ,18.1 ,18.2 ,18.3 ,18.3 ,18.4 ,17.5 ,0.04 ,23.4 ,18.5 ,18.5 ,18.2 ,17.4 ,18.2 ,19.4 ,18.4 ,18.4 ,18.0 ,18.5 ,18.3 ,18.2 ,17.8 ,35.4 ,20.8 ,23.1 ,18.8 ,18.6 ,18.7 ,,17.3 ,17.2 ,4.26 ,24.7 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.0 ,,,0.14,0.13,0.0015 ,1.73E+01,2.60E-01,3.00E-04,L4,
2019/5/22 5:00,0.80 ,-1.72 ,-0.008,18.5 ,18.1 ,18.4 ,18.1 ,18.2 ,18.3 ,18.3 ,18.4 ,17.5 ,0.01 ,23.4 ,18.5 ,18.4 ,18.2 ,17.4 ,18.2 ,19.4 ,18.4 ,18.4 ,18.0 ,18.5 ,18.3 ,18.2 ,17.8 ,35.4 ,20.8 ,23.1 ,18.8 ,18.6 ,18.7 ,,17.3 ,17.2 ,4.26 ,24.5 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0014 ,1.72E+01,3.22E-01,3.00E-04,L4,
2019/5/22 11:00,0.80 ,-1.73 ,-0.008,18.5 ,18.1 ,18.4 ,18.1 ,18.2 ,18.3 ,18.3 ,18.4 ,17.5 ,0.02 ,23.5 ,18.5 ,18.5 ,18.3 ,17.4 ,18.2 ,19.4 ,18.4 ,18.4 ,18.0 ,18.5 ,18.3 ,18.2 ,17.8 ,35.4 ,20.8 ,23.2 ,18.8 ,18.7 ,18.7 ,,17.3 ,17.3 ,4.25 ,24.6 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0014 ,1.71E+01,3.19E-01,3.00E-04,L4,
2019/5/22 17:00,0.80 ,-1.72 ,-0.008,18.5 ,18.2 ,18.5 ,18.1 ,18.2 ,18.3 ,18.3 ,18.4 ,17.5 ,0.00 ,23.5 ,18.5 ,18.5 ,18.3 ,17.4 ,18.2 ,19.4 ,18.5 ,18.4 ,18.1 ,18.5 ,18.3 ,18.2 ,17.8 ,35.4 ,20.8 ,23.2 ,18.8 ,18.5 ,18.9 ,,17.3 ,17.3 ,4.26 ,24.8 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.8 ,,,0.14,0.13,0.0015 ,1.76E+01,3.25E-01,3.00E-04,L4,
2019/5/22 23:00,0.80 ,-1.74 ,-0.008,18.5 ,18.2 ,18.5 ,18.1 ,18.2 ,18.3 ,18.3 ,18.4 ,17.6 ,0.03 ,23.5 ,18.5 ,18.5 ,18.3 ,17.4 ,18.3 ,19.5 ,18.5 ,18.4 ,18.1 ,18.5 ,18.4 ,18.3 ,17.9 ,35.6 ,20.9 ,23.2 ,18.9 ,18.6 ,18.8 ,,17.3 ,17.3 ,4.26 ,24.7 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.0 ,,,0.14,0.13,0.0015 ,1.68E+01,2.88E-01,3.00E-04,L4,
2019/5/23 5:00,0.80 ,-1.75 ,-0.008,18.5 ,18.2 ,18.5 ,18.1 ,18.2 ,18.3 ,18.3 ,18.4 ,17.6 ,0.01 ,23.6 ,18.6 ,18.6 ,18.3 ,17.5 ,18.3 ,19.5 ,18.5 ,18.5 ,18.1 ,18.5 ,18.4 ,18.3 ,17.9 ,35.6 ,20.9 ,23.3 ,18.9 ,18.5 ,18.7 ,,17.3 ,17.3 ,4.26 ,24.6 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.0 ,,,0.14,0.13,0.0014 ,1.71E+01,3.47E-01,3.00E-04,L4,
2019/5/23 11:00,0.80 ,-1.74 ,-0.008,18.6 ,18.2 ,18.5 ,18.1 ,18.3 ,18.4 ,18.3 ,18.4 ,17.6 ,0.03 ,23.6 ,18.6 ,18.6 ,18.4 ,17.5 ,18.3 ,19.5 ,18.5 ,18.5 ,18.1 ,18.6 ,18.4 ,18.3 ,17.9 ,35.5 ,20.9 ,23.2 ,18.9 ,18.7 ,18.8 ,,17.4 ,17.3 ,4.36 ,24.8 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.0 ,,,0.14,0.13,0.0014 ,1.72E+01,3.13E-01,3.00E-04,L4,
2019/5/23 17:00,0.80 ,-1.73 ,-0.008,18.6 ,18.2 ,18.5 ,18.2 ,18.3 ,18.4 ,18.4 ,18.5 ,17.6 ,0.03 ,23.6 ,18.6 ,18.6 ,18.4 ,17.5 ,18.3 ,19.5 ,18.5 ,18.5 ,18.1 ,18.5 ,18.4 ,18.3 ,17.9 ,35.4 ,20.9 ,23.2 ,18.9 ,18.7 ,19.0 ,,17.4 ,17.3 ,4.67 ,24.9 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.011 ,25.9 ,,,0.14,0.13,0.0014 ,1.71E+01,3.44E-01,3.00E-04,L4,
2019/5/23 23:00,0.80 ,-1.74 ,-0.008,18.6 ,18.3 ,18.6 ,18.2 ,18.3 ,18.4 ,18.4 ,18.5 ,17.7 ,0.02 ,23.6 ,18.6 ,18.6 ,18.4 ,17.5 ,18.4 ,19.6 ,18.6 ,18.5 ,18.2 ,18.6 ,18.4 ,18.3 ,17.9 ,35.4 ,20.9 ,23.2 ,19.0 ,18.7 ,18.9 ,,17.4 ,17.3 ,4.67 ,25.0 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.0 ,,,0.14,0.13,0.0015 ,1.70E+01,3.03E-01,3.00E-04,L4,
2019/5/24 5:00,0.80 ,-1.74 ,-0.008,18.6 ,18.3 ,18.6 ,18.2 ,18.3 ,18.4 ,18.4 ,18.5 ,17.7 ,0.01 ,23.6 ,18.7 ,18.7 ,18.5 ,17.6 ,18.4 ,19.6 ,18.6 ,18.6 ,18.2 ,18.6 ,18.5 ,18.4 ,18.0 ,35.3 ,20.9 ,23.2 ,19.0 ,18.7 ,18.9 ,,17.4 ,17.3 ,4.68 ,24.9 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.0 ,,,0.14,0.13,0.0015 ,1.72E+01,3.51E-01,3.00E-04,L4,
2019/5/24 11:00,0.80 ,-1.74 ,-0.008,18.7 ,18.3 ,18.6 ,18.2 ,18.4 ,18.5 ,18.5 ,18.6 ,17.7 ,0.02 ,23.6 ,18.7 ,18.7 ,18.5 ,17.6 ,18.4 ,19.6 ,18.6 ,18.6 ,18.2 ,18.7 ,18.5 ,18.4 ,18.0 ,35.3 ,21.0 ,23.3 ,19.0 ,18.8 ,18.9 ,,17.4 ,17.3 ,4.67 ,25.3 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0014 ,1.71E+01,3.20E-01,3.00E-04,L4,
2019/5/24 17:00,0.80 ,-1.74 ,-0.008,18.7 ,18.4 ,18.7 ,18.3 ,18.4 ,18.5 ,18.5 ,18.6 ,17.8 ,0.01 ,23.5 ,18.7 ,18.7 ,18.5 ,17.6 ,18.4 ,19.6 ,18.7 ,18.6 ,18.2 ,18.7 ,18.5 ,18.4 ,18.1 ,35.2 ,21.0 ,23.3 ,19.0 ,18.7 ,18.9 ,,17.4 ,17.3 ,4.57 ,25.3 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.8 ,,,0.14,0.13,0.0015 ,1.70E+01,3.01E-01,3.00E-04,L4,
2019/5/24 23:00,0.80 ,-1.76 ,-0.008,18.7 ,18.4 ,18.7 ,18.3 ,18.4 ,18.5 ,18.5 ,18.6 ,17.8 ,0.02 ,23.6 ,18.7 ,18.7 ,18.5 ,17.6 ,18.5 ,19.7 ,18.7 ,18.6 ,18.3 ,18.7 ,18.5 ,18.5 ,18.1 ,35.3 ,21.0 ,23.3 ,19.1 ,18.8 ,19.1 ,,17.4 ,17.4 ,4.57 ,25.4 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.0 ,,,0.14,0.13,0.0015 ,1.71E+01,3.13E-01,3.10E-04,L4,
2019/5/25 5:00,0.80 ,-1.77 ,-0.008,18.7 ,18.4 ,18.7 ,18.3 ,18.4 ,18.6 ,18.5 ,18.7 ,17.8 ,-0.01 ,23.7 ,18.8 ,18.7 ,18.5 ,17.6 ,18.5 ,19.7 ,18.7 ,18.7 ,18.3 ,18.7 ,18.6 ,18.5 ,18.1 ,35.3 ,21.0 ,23.3 ,19.1 ,18.8 ,19.0 ,,17.5 ,17.4 ,4.57 ,25.5 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0014 ,1.75E+01,3.01E-01,3.00E-04,L4,
2019/5/25 11:00,0.79 ,-1.78 ,-0.008,18.8 ,18.4 ,18.7 ,18.4 ,18.5 ,18.6 ,18.6 ,18.7 ,17.8 ,0.01 ,23.8 ,18.8 ,18.8 ,18.5 ,17.6 ,18.5 ,19.7 ,18.8 ,18.7 ,18.3 ,18.8 ,18.6 ,18.5 ,18.1 ,35.7 ,21.1 ,23.5 ,19.1 ,18.8 ,18.9 ,,17.5 ,17.4 ,4.57 ,25.8 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0014 ,1.73E+01,2.99E-01,3.00E-04,L4,
2019/5/25 17:00,0.80 ,-1.77 ,-0.008,18.8 ,18.5 ,18.8 ,18.4 ,18.5 ,18.6 ,18.6 ,18.8 ,17.9 ,0.02 ,23.8 ,18.8 ,18.7 ,18.5 ,17.6 ,18.5 ,19.7 ,18.8 ,18.7 ,18.4 ,18.8 ,18.6 ,18.5 ,18.1 ,35.8 ,21.1 ,23.5 ,19.1 ,18.9 ,19.2 ,,17.5 ,17.4 ,4.57 ,25.8 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0015 ,1.71E+01,3.95E-01,3.00E-04,L4,
2019/5/25 23:00,0.80 ,-1.78 ,-0.008,18.8 ,18.5 ,18.8 ,18.4 ,18.6 ,18.6 ,18.6 ,18.7 ,17.9 ,0.03 ,23.9 ,18.8 ,18.8 ,18.6 ,17.6 ,18.6 ,19.8 ,18.8 ,18.8 ,18.4 ,18.8 ,18.7 ,18.6 ,18.2 ,35.9 ,21.2 ,23.5 ,19.2 ,18.9 ,19.1 ,,17.5 ,17.4 ,4.57 ,26.0 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.1 ,,,0.14,0.13,0.0015 ,1.72E+01,3.45E-01,3.00E-04,L4,
2019/5/26 5:00,0.80 ,-1.78 ,-0.008,18.9 ,18.5 ,18.8 ,18.4 ,18.6 ,18.7 ,18.7 ,18.8 ,17.9 ,0.00 ,23.9 ,18.9 ,18.8 ,18.6 ,17.7 ,18.6 ,19.8 ,18.8 ,18.8 ,18.4 ,18.9 ,18.7 ,18.6 ,18.2 ,35.9 ,21.2 ,23.6 ,19.2 ,18.9 ,19.1 ,,17.5 ,17.4 ,4.57 ,26.1 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0014 ,1.72E+01,3.39E-01,3.00E-04,L4,
2019/5/26 11:00,0.80 ,-1.78 ,-0.008,18.9 ,18.6 ,18.9 ,18.5 ,18.6 ,18.7 ,18.7 ,18.8 ,18.0 ,0.02 ,24.0 ,18.9 ,18.9 ,18.7 ,17.7 ,18.7 ,19.8 ,18.9 ,18.8 ,18.5 ,18.9 ,18.7 ,18.6 ,18.2 ,36.0 ,21.3 ,23.6 ,19.3 ,18.9 ,19.1 ,,17.6 ,17.5 ,4.57 ,26.4 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.0 ,,,0.14,0.13,0.0015 ,1.72E+01,4.08E-01,3.10E-04,L4,
2019/5/26 17:00,0.80 ,-1.77 ,-0.008,18.9 ,18.6 ,18.9 ,18.5 ,18.6 ,18.7 ,18.7 ,18.8 ,18.0 ,0.01 ,24.0 ,18.9 ,18.9 ,18.7 ,17.8 ,18.7 ,19.9 ,18.9 ,18.8 ,18.5 ,18.9 ,18.8 ,18.7 ,18.3 ,35.9 ,21.3 ,23.6 ,19.3 ,18.9 ,19.1 ,,17.6 ,17.5 ,4.57 ,26.5 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0014 ,1.72E+01,3.25E-01,3.00E-04,L4,
2019/5/26 23:00,0.80 ,-1.77 ,-0.008,19.0 ,18.6 ,18.9 ,18.6 ,18.7 ,18.8 ,18.8 ,18.9 ,18.1 ,0.02 ,24.0 ,19.0 ,18.9 ,18.7 ,17.8 ,18.7 ,19.9 ,18.9 ,18.9 ,18.5 ,19.0 ,18.8 ,18.7 ,18.3 ,35.8 ,21.3 ,23.7 ,19.3 ,19.0 ,19.2 ,,17.6 ,17.5 ,4.47 ,26.6 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.0 ,,,0.14,0.13,0.0015 ,1.70E+01,2.93E-01,3.00E-04,L4,
2019/5/27 5:00,0.80 ,-1.76 ,-0.008,19.0 ,18.7 ,19.0 ,18.6 ,18.7 ,18.8 ,18.8 ,19.0 ,18.1 ,0.00 ,24.0 ,19.0 ,18.9 ,18.8 ,17.8 ,18.7 ,19.9 ,19.0 ,18.9 ,18.6 ,19.0 ,18.8 ,18.7 ,18.3 ,35.8 ,21.3 ,23.7 ,19.3 ,19.2 ,19.2 ,,17.6 ,17.5 ,4.47 ,26.7 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.8 ,,,0.14,0.13,0.0015 ,1.69E+01,3.74E-01,3.00E-04,L4,
2019/5/27 11:00,0.80 ,-1.76 ,-0.008,19.0 ,18.7 ,19.1 ,18.7 ,18.8 ,18.9 ,18.9 ,19.0 ,18.1 ,0.03 ,24.0 ,19.0 ,19.0 ,18.8 ,17.9 ,18.8 ,20.0 ,19.0 ,19.0 ,18.6 ,19.0 ,18.9 ,18.8 ,18.4 ,35.7 ,21.3 ,23.7 ,19.4 ,19.0 ,19.2 ,,17.6 ,17.5 ,4.47 ,27.1 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0014 ,1.73E+01,3.11E-01,3.00E-04,L4,
2019/5/27 17:00,0.81 ,-1.74 ,-0.008,19.1 ,18.7 ,19.1 ,18.7 ,18.8 ,18.9 ,18.9 ,19.0 ,18.2 ,0.06 ,24.0 ,19.1 ,19.0 ,18.9 ,18.0 ,18.8 ,20.0 ,19.1 ,19.0 ,18.6 ,19.1 ,18.9 ,18.8 ,18.4 ,35.6 ,21.4 ,23.7 ,19.4 ,19.1 ,19.4 ,,17.6 ,17.5 ,4.47 ,27.0 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.8 ,,,0.14,0.13,0.0015 ,1.72E+01,2.54E-01,3.10E-04,L4,
2019/5/27 23:00,0.81 ,-1.72 ,-0.008,19.1 ,18.8 ,19.1 ,18.7 ,18.8 ,18.9 ,18.9 ,19.0 ,18.2 ,0.07 ,24.0 ,19.1 ,19.1 ,18.9 ,18.0 ,18.9 ,20.0 ,19.1 ,19.0 ,18.7 ,19.1 ,18.9 ,18.8 ,18.5 ,35.5 ,21.4 ,23.7 ,19.4 ,19.1 ,19.3 ,,17.6 ,17.6 ,4.37 ,27.1 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,26.0 ,,,0.14,0.13,0.0014 ,1.69E+01,2.70E-01,3.10E-04,L4,
2019/5/28 5:00,0.81 ,-1.70 ,-0.008,19.2 ,18.8 ,19.1 ,18.7 ,18.8 ,19.0 ,19.0 ,19.1 ,18.3 ,0.05 ,24.0 ,19.2 ,19.2 ,19.0 ,18.1 ,18.9 ,20.1 ,19.1 ,19.1 ,18.7 ,19.2 ,19.0 ,18.9 ,18.5 ,35.4 ,21.4 ,23.7 ,19.5 ,19.2 ,19.4 ,,17.6 ,17.6 ,4.36 ,27.0 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0016 ,1.70E+01,2.83E-01,3.00E-04,L4,
2019/5/28 11:00,0.81 ,-1.70 ,-0.008,19.2 ,18.9 ,19.2 ,18.8 ,18.9 ,19.0 ,19.0 ,19.1 ,18.3 ,0.00 ,24.0 ,19.3 ,19.2 ,19.1 ,18.2 ,19.0 ,20.2 ,19.2 ,19.1 ,18.8 ,19.2 ,19.0 ,18.9 ,18.6 ,35.3 ,21.4 ,23.7 ,19.6 ,19.4 ,19.4 ,,17.6 ,17.6 ,4.36 ,27.0 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.8 ,,,0.14,0.13,0.0014 ,1.71E+01,3.64E-01,3.00E-04,L4,
2019/5/28 17:00,0.81 ,-1.69 ,-0.008,19.2 ,18.9 ,19.2 ,18.8 ,19.0 ,19.1 ,19.1 ,19.2 ,18.4 ,0.01 ,24.0 ,19.3 ,19.2 ,19.1 ,18.2 ,19.0 ,20.2 ,19.2 ,19.2 ,18.8 ,19.2 ,19.1 ,19.0 ,18.6 ,35.2 ,21.5 ,23.7 ,19.6 ,19.2 ,19.5 ,,17.6 ,17.6 ,4.37 ,27.1 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.6 ,,,0.14,0.13,0.0015 ,1.67E+01,3.26E-01,3.10E-04,L4,
2019/5/28 23:00,0.81 ,-1.69 ,-0.008,19.3 ,19.0 ,19.3 ,18.9 ,19.0 ,19.1 ,19.1 ,19.2 ,18.4 ,0.03 ,24.0 ,19.3 ,19.3 ,19.1 ,18.2 ,19.0 ,20.2 ,19.2 ,19.2 ,18.8 ,19.3 ,19.1 ,19.0 ,18.6 ,35.2 ,21.5 ,23.7 ,19.6 ,19.5 ,19.5 ,,17.7 ,17.6 ,4.36 ,27.3 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.7 ,,,0.14,0.13,0.0015 ,1.74E+01,2.89E-01,3.00E-04,L4,
2019/5/29 5:00,0.81 ,-1.69 ,-0.008,19.3 ,19.0 ,19.3 ,18.9 ,19.1 ,19.2 ,19.1 ,19.3 ,18.5 ,0.02 ,24.0 ,19.4 ,19.3 ,19.1 ,18.3 ,19.1 ,20.2 ,19.3 ,19.3 ,18.9 ,19.3 ,19.2 ,19.1 ,18.7 ,35.2 ,21.5 ,23.8 ,19.7 ,19.4 ,19.6 ,,17.7 ,17.6 ,4.37 ,27.3 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.7 ,,,0.14,0.13,0.0014 ,1.72E+01,2.89E-01,3.10E-04,L4,
2019/5/29 11:00,0.81 ,-1.70 ,-0.008,19.4 ,19.0 ,19.3 ,18.9 ,19.1 ,19.2 ,19.2 ,19.3 ,18.5 ,0.01 ,24.1 ,19.4 ,19.4 ,19.2 ,18.3 ,19.1 ,20.3 ,19.4 ,19.3 ,18.9 ,19.4 ,19.2 ,19.1 ,18.8 ,35.3 ,21.6 ,23.8 ,19.7 ,19.5 ,19.7 ,,17.7 ,17.6 ,4.47 ,27.3 ,0.00 ,0.00 ,14.70 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.8 ,,,0.14,0.13,0.0014 ,1.72E+01,3.71E-01,3.00E-04,L4,
2019/5/29 17:00,0.81 ,-1.70 ,-0.008,19.4 ,19.1 ,19.4 ,19.0 ,19.1 ,19.2 ,19.2 ,19.3 ,18.6 ,0.00 ,24.2 ,19.5 ,19.4 ,19.3 ,18.4 ,19.2 ,20.4 ,19.4 ,19.4 ,19.0 ,19.4 ,19.2 ,19.2 ,18.8 ,35.3 ,21.6 ,23.9 ,19.8 ,19.5 ,19.8 ,,17.7 ,17.6 ,4.36 ,27.1 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0014 ,1.71E+01,3.70E-01,3.10E-04,L4,
2019/5/29 23:00,0.81 ,-1.73 ,-0.008,19.4 ,19.1 ,19.4 ,19.0 ,19.2 ,19.2 ,19.2 ,19.4 ,18.6 ,-0.01 ,24.4 ,19.5 ,19.4 ,19.2 ,18.3 ,19.2 ,20.4 ,19.4 ,19.4 ,19.0 ,19.4 ,19.3 ,19.2 ,18.8 ,36.1 ,21.7 ,24.1 ,19.8 ,19.5 ,19.7 ,,17.7 ,17.6 ,4.36 ,26.8 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0015 ,1.69E+01,3.12E-01,3.00E-04,L4,
2019/5/30 5:00,0.80 ,-1.74 ,-0.008,19.5 ,19.1 ,19.4 ,19.0 ,19.2 ,19.3 ,19.3 ,19.4 ,18.6 ,0.00 ,24.7 ,19.5 ,19.5 ,19.2 ,18.3 ,19.3 ,20.4 ,19.4 ,19.4 ,19.0 ,19.5 ,19.3 ,19.2 ,18.8 ,36.8 ,21.9 ,24.3 ,19.8 ,19.5 ,19.8 ,,17.7 ,17.7 ,4.26 ,26.5 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0015 ,1.69E+01,3.35E-01,3.00E-04,L4,
2019/5/30 11:00,0.80 ,-1.75 ,-0.008,19.5 ,19.2 ,19.5 ,19.1 ,19.2 ,19.3 ,19.3 ,19.5 ,18.6 ,0.02 ,24.9 ,19.5 ,19.5 ,19.2 ,18.2 ,19.3 ,20.5 ,19.4 ,19.4 ,19.0 ,19.5 ,19.3 ,19.2 ,18.8 ,37.4 ,22.0 ,24.4 ,19.9 ,19.8 ,19.8 ,,17.7 ,17.7 ,4.26 ,26.4 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0014 ,1.75E+01,2.23E-01,3.10E-04,L3,
2019/5/30 17:00,0.81 ,-1.74 ,-0.008,19.5 ,19.2 ,19.5 ,19.1 ,19.3 ,19.3 ,19.3 ,19.5 ,18.7 ,0.02 ,25.0 ,19.5 ,19.5 ,19.2 ,18.2 ,19.3 ,20.5 ,19.5 ,19.5 ,19.1 ,19.5 ,19.3 ,19.2 ,18.8 ,37.6 ,22.0 ,24.5 ,19.9 ,19.5 ,19.9 ,,17.7 ,17.7 ,4.26 ,26.4 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0014 ,1.75E+01,2.13E-01,3.00E-04,L3,
2019/5/30 23:00,0.80 ,-1.75 ,-0.008,19.5 ,19.2 ,19.5 ,19.1 ,19.2 ,19.4 ,19.4 ,19.5 ,18.7 ,0.02 ,25.2 ,19.6 ,19.6 ,19.3 ,18.3 ,19.3 ,20.6 ,19.5 ,19.5 ,19.1 ,19.5 ,19.4 ,19.3 ,18.8 ,37.9 ,22.1 ,24.6 ,20.0 ,19.7 ,19.8 ,,17.8 ,17.7 ,4.26 ,26.5 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.8 ,,,0.14,0.13,0.0015 ,1.74E+01,3.01E-01,3.00E-04,L3,
2019/5/31 5:00,0.81 ,-1.74 ,-0.008,19.6 ,19.3 ,19.6 ,19.2 ,19.3 ,19.4 ,19.4 ,19.5 ,18.7 ,0.02 ,25.2 ,19.6 ,19.6 ,19.3 ,18.3 ,19.4 ,20.6 ,19.6 ,19.5 ,19.1 ,19.6 ,19.4 ,19.3 ,18.9 ,37.8 ,22.2 ,24.6 ,20.0 ,19.7 ,19.9 ,,17.8 ,17.7 ,4.16 ,26.3 ,0.00 ,0.00 ,14.23 ,-,15.18,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0013 ,1.69E+01,3.34E-01,3.00E-04,L3,
2019/5/31 11:00,0.81 ,-1.73 ,-0.008,19.6 ,19.3 ,19.7 ,19.2 ,19.4 ,19.5 ,19.4 ,19.7 ,18.8 ,0.02 ,25.1 ,19.6 ,19.6 ,19.4 ,18.4 ,19.4 ,20.6 ,19.6 ,19.6 ,19.2 ,19.6 ,19.5 ,19.4 ,18.9 ,37.7 ,22.2 ,24.6 ,20.0 ,19.6 ,19.8 ,,17.8 ,17.7 ,4.16 ,26.2 ,0.00 ,0.00 ,14.09 ,-,15.03,-,21,-,-,0.43 ,0.012 ,25.9 ,,,0.14,0.13,0.0014 ,1.73E+01,2.71E-01,3.00E-04,L3,
2019/5/31 17:00,0.81 ,-1.72 ,-0.008,19.7 ,19.3 ,19.7 ,19.3 ,19.4 ,19.5 ,19.5 ,19.6 ,18.8 ,0.05 ,25.1 ,19.7 ,19.7 ,19.4 ,18.5 ,19.4 ,20.7 ,19.6 ,19.6 ,19.2 ,19.7 ,19.5 ,19.4 ,18.9 ,37.6 ,22.2 ,24.6 ,20.0 ,19.8 ,20.1 ,,17.8 ,17.7 ,4.16 ,26.3 ,0.00 ,0.00 ,14.09 ,-,15.03,-,21,-,-,0.43 ,0.012 ,25.9 ,,,0.14,0.13,0.0015 ,1.71E+01,2.44E-01,3.00E-04,L3,
2019/5/31 23:00,0.81 ,-1.73 ,-0.008,19.7 ,19.4 ,19.7 ,19.3 ,19.4 ,19.5 ,19.5 ,19.7 ,18.9 ,0.05 ,25.2 ,19.7 ,19.7 ,19.5 ,18.5 ,19.5 ,20.7 ,19.7 ,19.6 ,19.2 ,19.7 ,19.5 ,19.4 ,19.0 ,37.5 ,22.2 ,24.6 ,20.1 ,19.8 ,20.1 ,,17.8 ,17.7 ,4.05 ,26.3 ,0.00 ,0.00 ,14.09 ,-,15.03,-,21,-,-,0.43 ,0.012 ,26.0 ,,,0.14,0.13,0.0014 ,1.73E+01,2.44E-01,3.10E-04,L3,
2019/6/1 5:00,0.81 ,-1.72 ,-0.008,19.7 ,19.4 ,19.7 ,19.3 ,19.5 ,19.5 ,19.5 ,19.7 ,18.9 ,0.02 ,25.1 ,19.8 ,19.7 ,19.5 ,18.6 ,19.5 ,20.7 ,19.7 ,19.7 ,19.3 ,19.7 ,19.6 ,19.5 ,19.1 ,37.4 ,22.2 ,24.6 ,20.1 ,19.8 ,20.0 ,,17.8 ,17.7 ,4.05 ,26.3 ,0.00 ,0.00 ,13.99 ,-,14.92,-,21,-,-,0.44 ,0.012 ,25.9 ,,,0.14,0.13,0.0015 ,1.70E+01,2.82E-01,3.00E-04,L3,
2019/6/1 11:00,0.81 ,-1.72 ,-0.008,19.8 ,19.4 ,19.8 ,19.4 ,19.5 ,19.6 ,19.6 ,19.8 ,19.0 ,0.02 ,25.1 ,19.8 ,19.8 ,19.6 ,18.6 ,19.6 ,20.8 ,19.8 ,19.7 ,19.3 ,19.8 ,19.6 ,19.5 ,19.1 ,37.2 ,22.2 ,24.6 ,20.2 ,20.0 ,20.0 ,,17.8 ,17.8 ,4.06 ,26.3 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.011 ,25.8 ,,,0.14,0.13,0.0014 ,1.70E+01,2.91E-01,3.00E-04,L3,
2019/6/1 17:00,0.82 ,-1.71 ,-0.008,19.8 ,19.5 ,19.8 ,19.4 ,19.6 ,19.6 ,19.6 ,19.8 ,19.0 ,0.02 ,25.1 ,19.8 ,19.8 ,19.6 ,18.7 ,19.5 ,20.7 ,19.8 ,19.7 ,19.4 ,19.8 ,19.6 ,19.5 ,19.1 ,37.0 ,22.2 ,24.6 ,20.1 ,19.8 ,20.1 ,,17.9 ,17.8 ,4.06 ,26.3 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.012 ,25.9 ,,,0.14,0.13,0.0014 ,1.71E+01,3.69E-01,3.00E-04,L3,
2019/6/1 23:00,0.81 ,-1.73 ,-0.008,19.8 ,19.5 ,19.8 ,19.4 ,19.6 ,19.6 ,19.7 ,19.8 ,19.0 ,0.02 ,25.1 ,19.9 ,19.8 ,19.7 ,18.7 ,19.6 ,20.8 ,19.8 ,19.8 ,19.4 ,19.9 ,19.7 ,19.6 ,19.2 ,37.1 ,22.3 ,24.6 ,20.2 ,20.0 ,20.1 ,,17.9 ,17.8 ,3.95 ,26.3 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.012 ,25.8 ,,,0.14,0.13,0.0015 ,1.71E+01,1.91E-01,3.00E-04,L3,
2019/6/2 5:00,0.81 ,-1.73 ,-0.008,19.9 ,19.6 ,19.9 ,19.5 ,19.6 ,19.7 ,19.7 ,19.8 ,19.1 ,0.01 ,25.1 ,19.9 ,19.9 ,19.7 ,18.8 ,19.6 ,20.8 ,19.9 ,19.8 ,19.5 ,19.9 ,19.7 ,19.6 ,19.2 ,36.9 ,22.3 ,24.6 ,20.2 ,19.9 ,20.1 ,,17.9 ,17.8 ,3.95 ,26.3 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.012 ,25.9 ,,,0.14,0.13,0.0015 ,1.68E+01,2.63E-01,3.10E-04,L3,
2019/6/2 11:00,0.81 ,-1.73 ,-0.008,19.9 ,19.6 ,19.9 ,19.5 ,19.6 ,19.7 ,19.8 ,19.9 ,19.1 ,0.04 ,25.1 ,19.9 ,19.9 ,19.7 ,18.8 ,19.7 ,20.9 ,19.9 ,19.8 ,19.5 ,19.9 ,19.7 ,19.6 ,19.3 ,36.8 ,22.3 ,24.6 ,20.3 ,20.0 ,20.1 ,,17.9 ,17.8 ,3.95 ,26.3 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.012 ,25.8 ,,,0.14,0.13,0.0014 ,1.73E+01,2.85E-01,3.00E-04,L3,
2019/6/2 17:00,0.81 ,-1.72 ,-0.008,20.0 ,19.6 ,20.0 ,19.6 ,19.7 ,19.8 ,19.8 ,19.9 ,19.2 ,0.03 ,25.1 ,20.0 ,19.9 ,19.8 ,18.9 ,19.7 ,20.9 ,19.9 ,19.9 ,19.5 ,20.0 ,19.8 ,19.7 ,19.3 ,36.7 ,22.3 ,24.6 ,20.3 ,20.0 ,20.2 ,,17.9 ,17.8 ,3.95 ,26.3 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.012 ,25.8 ,,,0.14,0.13,0.0014 ,1.75E+01,4.35E-01,3.00E-04,L3,
2019/6/2 23:00,0.81 ,-1.71 ,-0.008,20.0 ,19.7 ,20.0 ,19.6 ,19.7 ,19.8 ,19.8 ,19.9 ,19.2 ,0.03 ,25.1 ,20.0 ,20.0 ,19.8 ,18.9 ,19.8 ,21.0 ,20.0 ,19.9 ,19.6 ,20.0 ,19.8 ,19.7 ,19.3 ,36.6 ,22.3 ,24.6 ,20.3 ,20.1 ,20.2 ,,17.9 ,17.8 ,3.85 ,26.4 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.011 ,25.8 ,,,0.14,0.13,0.0013 ,1.74E+01,3.19E-01,3.10E-04,L3,
2019/6/3 5:00,0.81 ,-1.71 ,-0.008,20.0 ,19.7 ,20.0 ,19.6 ,19.7 ,19.9 ,19.9 ,20.0 ,19.2 ,0.01 ,25.1 ,20.1 ,20.0 ,19.9 ,19.0 ,19.8 ,21.0 ,20.0 ,20.0 ,19.6 ,20.0 ,19.8 ,19.8 ,19.4 ,36.5 ,22.3 ,24.6 ,20.4 ,20.1 ,20.2 ,,17.9 ,17.8 ,3.85 ,26.4 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.011 ,25.8 ,,,0.14,0.13,0.0014 ,1.71E+01,3.07E-01,3.10E-04,L3,
2019/6/3 11:00,0.81 ,-1.72 ,-0.008,20.0 ,19.7 ,20.1 ,19.7 ,19.8 ,19.9 ,19.9 ,20.1 ,19.3 ,0.04 ,25.0 ,20.1 ,20.0 ,19.9 ,19.0 ,19.8 ,21.0 ,20.0 ,20.0 ,19.6 ,20.1 ,19.9 ,19.8 ,19.4 ,36.3 ,22.3 ,24.6 ,20.4 ,20.2 ,20.3 ,,17.9 ,17.9 ,3.85 ,26.4 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.011 ,25.9 ,,,0.14,0.13,0.0014 ,1.74E+01,2.97E-01,3.00E-04,L3,
2019/6/3 17:00,0.82 ,-1.71 ,-0.008,20.1 ,19.8 ,20.1 ,19.7 ,19.8 ,19.9 ,19.9 ,20.1 ,19.3 ,0.04 ,25.0 ,20.1 ,20.0 ,19.9 ,19.0 ,19.8 ,21.0 ,20.1 ,20.1 ,19.7 ,20.1 ,19.9 ,19.8 ,19.5 ,36.2 ,22.3 ,24.6 ,20.4 ,20.1 ,20.4 ,,17.9 ,17.9 ,3.84 ,26.3 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.011 ,25.9 ,,,0.14,0.13,0.0016 ,1.69E+01,2.35E-01,3.00E-04,L3,
2019/6/3 23:00,0.81 ,-1.72 ,-0.008,20.2 ,19.8 ,20.1 ,19.7 ,19.9 ,20.0 ,20.0 ,20.1 ,19.3 ,0.04 ,25.1 ,20.2 ,20.1 ,20.0 ,19.1 ,19.9 ,21.1 ,20.1 ,20.1 ,19.7 ,20.2 ,20.0 ,19.9 ,19.5 ,36.3 ,22.4 ,24.7 ,20.4 ,20.2 ,20.5 ,,18.0 ,17.9 ,3.75 ,26.4 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.011 ,25.9 ,,,0.14,0.13,0.0015 ,1.73E+01,2.69E-01,3.00E-04,L3,
2019/6/4 5:00,0.81 ,-1.72 ,-0.008,20.2 ,19.8 ,20.2 ,19.8 ,19.9 ,20.0 ,20.0 ,20.1 ,19.4 ,0.01 ,25.1 ,20.3 ,20.2 ,20.1 ,19.2 ,20.0 ,21.1 ,20.2 ,20.1 ,19.8 ,20.2 ,20.0 ,19.9 ,19.6 ,36.2 ,22.4 ,24.7 ,20.5 ,20.3 ,20.5 ,,18.0 ,17.9 ,3.74 ,26.5 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.011 ,25.9 ,,,0.14,0.13,0.0015 ,1.74E+01,2.57E-01,3.10E-04,L3,
2019/6/4 11:00,0.82 ,-1.72 ,-0.008,20.2 ,19.9 ,20.2 ,19.8 ,19.9 ,20.1 ,20.0 ,20.2 ,19.5 ,0.06 ,25.1 ,20.2 ,20.2 ,20.1 ,19.2 ,20.0 ,21.1 ,20.2 ,20.2 ,19.8 ,20.2 ,20.1 ,20.0 ,19.6 ,36.2 ,22.4 ,24.7 ,20.5 ,20.4 ,20.5 ,,18.0 ,17.9 ,3.74 ,26.4 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.011 ,26.0 ,,,0.14,0.13,0.0014 ,1.71E+01,3.79E-01,3.10E-04,L3,
2019/6/4 17:00,0.82 ,-1.70 ,-0.008,20.2 ,19.9 ,20.2 ,19.8 ,20.0 ,20.1 ,20.0 ,20.3 ,19.5 ,0.04 ,25.1 ,20.3 ,20.2 ,20.1 ,19.2 ,20.0 ,21.1 ,20.3 ,20.2 ,19.9 ,20.3 ,20.1 ,20.0 ,19.6 ,36.1 ,22.4 ,24.7 ,20.6 ,20.3 ,20.7 ,,18.0 ,17.9 ,3.64 ,26.3 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.011 ,25.9 ,,,0.14,0.13,0.0013 ,1.73E+01,2.41E-01,3.10E-04,L3,
2019/6/4 23:00,0.82 ,-1.71 ,-0.008,20.3 ,20.0 ,20.3 ,19.9 ,20.1 ,20.2 ,20.1 ,20.3 ,19.6 ,0.06 ,25.2 ,20.4 ,20.3 ,20.2 ,19.3 ,20.1 ,21.3 ,20.3 ,20.3 ,19.9 ,20.4 ,20.2 ,20.1 ,19.7 ,36.1 ,22.5 ,24.8 ,20.7 ,20.5 ,20.6 ,,18.0 ,17.9 ,3.64 ,26.5 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.011 ,25.9 ,,,0.14,0.13,0.0015 ,1.75E+01,2.94E-01,3.10E-04,L3,
2019/6/5 5:00,0.82 ,-1.70 ,-0.008,20.4 ,20.0 ,20.3 ,19.9 ,20.1 ,20.2 ,20.1 ,20.3 ,19.6 ,0.02 ,25.1 ,20.4 ,20.4 ,20.2 ,19.3 ,20.1 ,21.3 ,20.3 ,20.3 ,19.9 ,20.4 ,20.2 ,20.1 ,19.8 ,36.1 ,22.5 ,24.8 ,20.7 ,20.6 ,20.7 ,,18.0 ,18.0 ,3.64 ,26.4 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.011 ,25.8 ,,,0.14,0.13,0.0015 ,1.72E+01,3.16E-01,3.00E-04,L3,
2019/6/5 11:00,0.82 ,-1.70 ,-0.008,20.4 ,20.1 ,20.4 ,20.0 ,20.1 ,20.2 ,20.2 ,20.4 ,19.6 ,0.04 ,25.1 ,20.4 ,20.3 ,20.2 ,19.4 ,20.1 ,21.3 ,20.4 ,20.3 ,20.0 ,20.4 ,20.2 ,20.1 ,19.8 ,36.0 ,22.5 ,24.8 ,20.7 ,20.5 ,20.7 ,,18.0 ,18.0 ,3.54 ,26.6 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.011 ,25.8 ,,,0.14,0.13,0.0014 ,1.72E+01,2.57E-01,3.10E-04,L3,
2019/6/5 17:00,0.82 ,-1.69 ,-0.008,20.4 ,20.1 ,20.4 ,20.0 ,20.1 ,20.2 ,20.2 ,20.4 ,19.6 ,0.04 ,25.1 ,20.4 ,20.4 ,20.3 ,19.4 ,20.2 ,21.3 ,20.6 ,20.3 ,20.0 ,20.4 ,20.2 ,20.2 ,19.8 ,35.9 ,22.5 ,24.7 ,20.7 ,20.5 ,20.7 ,,18.1 ,18.0 ,3.54 ,26.6 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.011 ,25.9 ,,,0.14,0.13,0.0014 ,1.73E+01,4.13E-01,3.10E-04,L3,
2019/6/5 23:00,0.82 ,-1.69 ,-0.008,20.4 ,20.1 ,20.4 ,20.0 ,20.1 ,20.3 ,20.2 ,20.4 ,19.7 ,0.05 ,25.2 ,20.5 ,20.4 ,20.3 ,19.4 ,20.2 ,21.4 ,20.4 ,20.4 ,20.0 ,20.4 ,20.3 ,20.2 ,19.8 ,35.9 ,22.5 ,24.8 ,20.8 ,20.5 ,20.7 ,,18.1 ,18.0 ,3.54 ,26.7 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.011 ,25.9 ,,,0.14,0.13,0.0015 ,1.69E+01,2.85E-01,3.10E-04,L3,
2019/6/6 5:00,0.82 ,-1.70 ,-0.008,20.5 ,20.1 ,20.4 ,20.1 ,20.2 ,20.3 ,20.3 ,20.5 ,19.7 ,0.00 ,25.2 ,20.5 ,20.5 ,20.3 ,19.5 ,20.2 ,21.4 ,20.5 ,20.4 ,20.1 ,20.5 ,20.3 ,20.2 ,19.8 ,35.9 ,22.6 ,24.9 ,20.8 ,20.7 ,20.8 ,,18.1 ,18.0 ,3.54 ,26.8 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.011 ,25.7 ,,,0.14,0.13,0.0014 ,1.72E+01,2.91E-01,3.00E-04,L3,
2019/6/6 11:00,0.82 ,-1.71 ,-0.008,20.5 ,20.1 ,20.5 ,20.1 ,20.2 ,20.3 ,20.3 ,20.5 ,19.7 ,0.00 ,25.3 ,20.6 ,20.5 ,20.4 ,19.5 ,20.3 ,21.5 ,20.5 ,20.4 ,20.1 ,20.5 ,20.3 ,20.2 ,19.9 ,36.1 ,22.6 ,24.9 ,20.9 ,20.5 ,20.8 ,,18.1 ,18.0 ,3.44 ,26.8 ,0.00 ,0.00 ,13.86 ,-,14.78,-,21,-,-,0.43 ,0.011 ,25.8 ,,,0.14,0.13,0.0014 ,1.77E+01,3.19E-01,3.10E-04,L3,
2019/6/6 17:00,0.82 ,-1.72 ,-0.008,20.5 ,20.2 ,20.5 ,20.1 ,20.2 ,20.3 ,20.3 ,20.5 ,19.7 ,0.01 ,25.3 ,20.6 ,20.6 ,20.4 ,19.5 ,20.3 ,21.5 ,20.5 ,20.5 ,20.1 ,20.5 ,20.4 ,20.3 ,19.9 ,36.2 ,22.7 ,25.0 ,20.9 ,20.6 ,20.9 ,,18.1 ,18.1 ,3.44 ,26.7 ,0.00 ,0.00 ,0.00 ,-,27.73,-,55,-,-,0.43 ,0.000 ,26.0 ,,,0.14,0.13,0.0014 ,1.70E+01,3.13E-01,3.00E-04,L3,
2019/6/6 23:00,0.81 ,-1.73 ,-0.008,20.6 ,20.2 ,20.6 ,20.1 ,20.3 ,20.4 ,20.4 ,20.5 ,19.8 ,0.02 ,25.4 ,20.7 ,20.6 ,20.4 ,19.6 ,20.4 ,21.5 ,20.6 ,20.5 ,20.1 ,20.6 ,20.4 ,20.3 ,20.0 ,36.3 ,22.7 ,25.1 ,20.9 ,20.6 ,20.8 ,,18.1 ,18.1 ,3.33 ,26.6 ,0.00 ,0.00 ,0.00 ,-,27.73,-,55,-,-,0.43 ,0.000 ,26.0 ,,,0.14,0.13,0.0015 ,1.74E+01,2.97E-01,3.10E-04,L3,
2019/6/7 5:00,0.82 ,-1.72 ,-0.008,20.6 ,20.2 ,20.6 ,20.2 ,20.3 ,20.4 ,20.4 ,20.6 ,19.8 ,0.02 ,25.4 ,20.7 ,20.6 ,20.5 ,19.6 ,20.4 ,21.5 ,20.6 ,20.5 ,20.2 ,20.6 ,20.4 ,20.4 ,20.0 ,36.3 ,22.7 ,25.0 ,20.9 ,20.6 ,20.8 ,,18.1 ,18.1 ,3.33 ,26.4 ,0.00 ,0.00 ,0.00 ,-,27.73,-,55,-,-,0.43 ,0.000 ,26.0 ,,,0.14,0.13,0.0015 ,1.68E+01,2.78E-01,3.00E-04,L3,
2019/6/7 11:00,0.82 ,-1.71 ,-0.008,20.6 ,20.3 ,20.6 ,20.2 ,20.3 ,20.4 ,20.4 ,20.6 ,19.8 ,0.03 ,25.4 ,20.7 ,20.6 ,20.5 ,19.6 ,20.4 ,21.6 ,20.6 ,20.6 ,20.2 ,20.6 ,20.5 ,20.4 ,20.0 ,36.3 ,22.8 ,25.0 ,21.0 ,20.8 ,20.9 ,,18.1 ,18.1 ,3.23 ,26.1 ,0.00 ,0.00 ,0.00 ,-,27.73,-,55,-,-,0.43 ,0.000 ,26.0 ,,,0.14,0.13,0.0015 ,1.70E+01,2.12E-01,3.00E-04,L3,
2019/6/7 17:00,0.82 ,-1.69 ,-0.008,20.6 ,20.3 ,20.6 ,20.2 ,20.4 ,20.5 ,20.4 ,20.6 ,19.9 ,0.07 ,25.4 ,20.7 ,20.6 ,20.5 ,19.6 ,20.4 ,21.6 ,20.6 ,20.6 ,20.2 ,20.7 ,20.5 ,20.4 ,20.0 ,36.2 ,22.7 ,25.1 ,21.0 ,20.7 ,20.8 ,,18.2 ,18.1 ,3.22 ,26.0 ,0.00 ,0.00 ,0.00 ,-,27.73,-,55,-,-,0.43 ,0.000 ,26.1 ,,,0.14,0.13,0.0015 ,1.73E+01,2.84E-01,3.00E-04,L3,
2019/6/7 23:00,0.82 ,-1.69 ,-0.008,20.6 ,20.3 ,20.6 ,20.2 ,20.4 ,20.5 ,20.5 ,20.7 ,19.9 ,0.12 ,25.4 ,20.7 ,20.6 ,20.5 ,19.7 ,20.4 ,21.6 ,20.7 ,20.6 ,20.3 ,20.7 ,20.5 ,20.4 ,20.1 ,36.1 ,22.8 ,25.1 ,21.0 ,20.7 ,20.9 ,,18.2 ,18.1 ,3.33 ,25.9 ,0.00 ,0.00 ,0.00 ,-,27.73,-,55,-,-,0.43 ,0.000 ,26.1 ,,,0.14,0.13,0.0013 ,1.73E+01,3.65E-01,3.00E-04,L3,
2019/6/8 5:00,0.82 ,-1.69 ,-0.008,20.7 ,20.3 ,20.7 ,20.3 ,20.4 ,20.5 ,20.5 ,20.7 ,19.9 ,0.03 ,25.4 ,20.7 ,20.7 ,20.6 ,19.7 ,20.5 ,21.6 ,20.7 ,20.6 ,20.3 ,20.7 ,20.5 ,20.4 ,20.1 ,36.0 ,22.8 ,25.1 ,21.0 ,20.9 ,20.9 ,,18.2 ,18.1 ,3.33 ,25.8 ,0.00 ,0.00 ,0.00 ,-,27.73,-,55,-,-,0.43 ,0.000 ,25.8 ,,,0.14,0.13,0.0016 ,1.75E+01,2.36E-01,3.00E-04,L3,
2019/6/8 11:00,0.82 ,-1.69 ,-0.008,20.7 ,20.4 ,20.7 ,20.3 ,20.5 ,20.5 ,20.5 ,20.7 ,19.9 ,0.03 ,25.3 ,20.7 ,20.7 ,20.6 ,19.7 ,20.5 ,21.6 ,20.7 ,20.6 ,20.3 ,20.7 ,20.5 ,20.5 ,20.1 ,36.0 ,22.8 ,25.1 ,21.0 ,20.8 ,21.0 ,,18.2 ,18.1 ,3.54 ,25.7 ,0.00 ,0.00 ,0.00 ,-,27.73,-,55,-,-,0.43 ,0.000 ,25.7 ,,,0.14,0.13,0.0015 ,1.71E+01,2.40E-01,3.00E-04,L3,
2019/6/8 17:00,0.82 ,-1.70 ,-0.008,20.7 ,20.4 ,20.7 ,20.3 ,20.4 ,20.6 ,20.5 ,20.7 ,20.0 ,0.01 ,25.4 ,20.8 ,20.8 ,20.6 ,19.8 ,20.5 ,21.7 ,20.7 ,20.7 ,20.3 ,20.8 ,20.6 ,20.5 ,20.1 ,35.9 ,22.8 ,25.1 ,21.1 ,20.8 ,20.9 ,,18.2 ,18.1 ,3.54 ,25.8 ,0.00 ,0.00 ,0.00 ,-,27.73,-,55,-,-,0.43 ,0.000 ,25.7 ,,,0.14,0.13,0.0014 ,1.76E+01,2.24E-01,3.10E-04,L3,
2019/6/8 23:00,0.82 ,-1.74 ,-0.008,20.8 ,20.4 ,20.8 ,20.4 ,20.5 ,20.6 ,20.6 ,20.8 ,19.9 ,0.02 ,25.6 ,20.8 ,20.7 ,20.6 ,19.6 ,20.5 ,21.7 ,20.7 ,20.7 ,20.3 ,20.8 ,20.6 ,20.5 ,20.1 ,36.7 ,22.9 ,25.3 ,21.1 ,20.8 ,21.0 ,,18.2 ,18.2 ,3.43 ,25.7 ,0.00 ,0.00 ,0.00 ,-,27.73,-,55,-,-,0.43 ,0.000 ,25.8 ,,,0.14,0.13,0.0014 ,1.67E+01,3.15E-01,3.00E-04,L3,
2019/6/9 5:00,0.82 ,-1.75 ,-0.008,20.8 ,20.4 ,20.8 ,20.4 ,20.5 ,20.6 ,20.6 ,20.7 ,19.9 ,0.00 ,25.8 ,20.8 ,20.8 ,20.6 ,19.7 ,20.6 ,21.7 ,20.8 ,20.7 ,20.3 ,20.8 ,20.6 ,20.5 ,20.1 ,37.0 ,23.0 ,25.4 ,21.1 ,20.9 ,21.1 ,,18.2 ,18.2 ,3.43 ,25.5 ,0.00 ,0.00 ,0.00 ,-,27.73,-,55,-,-,0.43 ,0.000 ,25.9 ,,,0.14,0.13,0.0014 ,1.73E+01,3.30E-01,3.00E-04,L3,
2019/6/9 11:00,0.81 ,-1.76 ,-0.008,20.8 ,20.5 ,20.8 ,20.4 ,20.5 ,20.6 ,20.6 ,20.8 ,19.9 ,0.01 ,26.0 ,20.8 ,20.8 ,20.6 ,19.7 ,20.6 ,21.7 ,20.8 ,20.7 ,20.4 ,20.8 ,20.6 ,20.5 ,20.1 ,37.6 ,23.1 ,25.6 ,21.2 ,20.8 ,20.9 ,,18.2 ,18.2 ,3.43 ,25.4 ,0.00 ,0.00 ,0.00 ,-,27.73,-,55,-,-,0.43 ,0.000 ,26.0 ,,,0.14,0.13,0.0015 ,1.71E+01,2.77E-01,3.00E-04,L3,
2019/6/9 17:00,0.81 ,-1.75 ,-0.008,20.8 ,20.5 ,20.8 ,20.4 ,20.5 ,20.6 ,20.6 ,20.8 ,20.0 ,0.01 ,26.0 ,20.8 ,20.8 ,20.6 ,19.6 ,20.6 ,21.8 ,20.8 ,20.7 ,20.4 ,20.8 ,20.6 ,20.5 ,20.1 ,37.8 ,23.1 ,25.6 ,21.2 ,20.9 ,21.3 ,,18.2 ,18.2 ,3.33 ,25.3 ,0.00 ,0.00 ,0.00 ,-,27.73,-,55,-,-,0.43 ,0.000 ,25.9 ,,,0.14,0.13,0.0014 ,1.78E+01,2.18E-01,3.00E-04,L3,
2019/6/9 23:00,0.81 ,-1.75 ,-0.008,20.8 ,20.5 ,20.8 ,20.4 ,20.5 ,20.6 ,20.6 ,20.8 ,20.0 ,0.06 ,26.1 ,20.9 ,20.8 ,20.6 ,19.7 ,20.6 ,21.8 ,20.8 ,20.8 ,20.4 ,20.8 ,20.7 ,20.6 ,20.2 ,37.9 ,23.1 ,25.6 ,21.2 ,20.9 ,21.2 ,,18.3 ,18.2 ,3.33 ,25.1 ,0.00 ,0.00 ,0.00 ,-,27.73,-,55,-,-,0.43 ,0.000 ,26.0 ,,,0.14,0.13,0.0016 ,1.69E+01,3.05E-01,3.00E-04,L3,
2019/6/10 5:00,0.82 ,-1.74 ,-0.008,20.8 ,20.5 ,20.9 ,20.4 ,20.6 ,20.6 ,20.6 ,20.8 ,20.0 ,0.04 ,26.1 ,20.9 ,20.8 ,20.7 ,19.7 ,20.6 ,21.8 ,20.8 ,20.8 ,20.4 ,20.9 ,20.7 ,20.6 ,20.2 ,37.8 ,23.1 ,25.6 ,21.2 ,20.9 ,21.1 ,,18.3 ,18.2 ,3.33 ,25.0 ,0.00 ,0.00 ,0.00 ,-,27.73,-,55,-,-,0.43 ,0.000 ,25.9 ,,,0.14,0.13,0.0014 ,1.74E+01,2.93E-01,3.00E-04,L3,
2019/6/10 11:00,0.82 ,-1.74 ,-0.008,20.8 ,20.5 ,20.8 ,20.4 ,20.6 ,20.7 ,20.7 ,20.9 ,20.0 ,0.02 ,26.0 ,20.9 ,20.8 ,20.7 ,19.7 ,20.6 ,21.8 ,20.8 ,20.8 ,20.4 ,20.9 ,20.7 ,20.6 ,20.2 ,37.6 ,23.1 ,25.6 ,21.2 ,20.9 ,21.1 ,,18.3 ,18.2 ,3.43 ,24.9 ,-,0.00 ,0.00 ,-,27.73,-,55,-,-,0.43 ,0.000 ,25.9 ,,,0.14,0.13,0.0014 ,1.74E+01,3.21E-01,3.00E-04,L3,
2019/6/10 17:00,0.82 ,-1.73 ,-0.008,20.9 ,20.6 ,20.9 ,20.4 ,20.6 ,20.7 ,20.6 ,20.8 ,20.0 ,0.03 ,26.0 ,20.9 ,20.9 ,20.7 ,19.8 ,20.6 ,21.8 ,20.8 ,20.8 ,20.4 ,20.9 ,20.7 ,20.6 ,20.2 ,37.5 ,23.1 ,25.6 ,21.2 ,20.9 ,21.2 ,,18.3 ,18.2 ,3.43 ,24.8 ,0.00 ,0.00 ,0.00 ,-,27.73,-,55,-,-,0.43 ,0.000 ,26.0 ,,,0.14,0.13,0.0015 ,1.73E+01,2.83E-01,3.00E-04,L3,
2019/6/10 23:00,0.82 ,-1.74 ,-0.008,20.9 ,20.6 ,20.9 ,20.5 ,20.6 ,20.7 ,20.7 ,20.9 ,20.0 ,0.04 ,26.0 ,20.9 ,20.8 ,20.7 ,19.8 ,20.6 ,21.8 ,20.8 ,20.8 ,20.4 ,20.9 ,20.7 ,20.6 ,20.2 ,37.5 ,23.1 ,25.6 ,21.2 ,20.9 ,21.2 ,,18.3 ,18.2 ,3.54 ,24.7 ,0.00 ,0.00 ,0.00 ,-,27.73,-,55,-,-,0.43 ,0.000 ,25.9 ,,,0.14,0.13,0.0014 ,1.69E+01,3.27E-01,3.00E-04,L3,
2019/6/11 5:00,0.82 ,-1.74 ,-0.008,20.9 ,20.5 ,20.9 ,20.5 ,20.6 ,20.7 ,20.7 ,20.9 ,20.1 ,0.03 ,26.0 ,20.9 ,20.9 ,20.7 ,19.8 ,20.7 ,21.8 ,20.8 ,20.8 ,20.4 ,20.9 ,20.7 ,20.6 ,20.2 ,37.3 ,23.1 ,25.6 ,21.3 ,20.9 ,21.2 ,,18.4 ,18.3 ,3.85 ,24.6 ,0.00 ,0.00 ,-,-,27.99,-,55,-,-,0.44 ,-,25.9 ,,,0.14,0.13,0.0015 ,1.67E+01,3.06E-01,3.00E-04,L3,
2019/6/11 11:00,0.82 ,-1.74 ,-0.008,20.9 ,20.5 ,20.9 ,20.5 ,20.6 ,20.7 ,20.7 ,20.9 ,20.0 ,0.03 ,25.9 ,20.9 ,20.8 ,20.7 ,19.8 ,20.6 ,21.8 ,20.8 ,20.8 ,20.4 ,20.9 ,20.7 ,20.6 ,20.2 ,37.3 ,23.1 ,25.5 ,21.2 ,20.9 ,21.1 ,,18.4 ,18.3 ,3.85 ,24.6 ,0.00 ,0.00 ,-,-,27.99,-,55,-,-,0.44 ,-,25.8 ,,,0.14,0.13,0.0015 ,1.73E+01,2.74E-01,3.00E-04,L3,
2019/6/11 17:00,0.82 ,-1.73 ,-0.008,20.9 ,20.5 ,20.9 ,20.5 ,20.6 ,20.7 ,20.7 ,20.9 ,20.1 ,0.03 ,25.9 ,20.9 ,20.8 ,20.7 ,19.8 ,20.6 ,21.8 ,20.8 ,20.8 ,20.4 ,20.9 ,20.7 ,20.6 ,20.2 ,37.2 ,23.1 ,25.5 ,21.2 ,20.9 ,21.1 ,,18.4 ,18.3 ,3.85 ,24.6 ,0.00 ,0.00 ,-,-,27.99,-,55,-,-,0.44 ,-,25.8 ,,,0.14,0.13,0.0015 ,1.71E+01,2.90E-01,3.00E-04,L3,
2019/6/11 23:00,0.82 ,-1.74 ,-0.008,20.9 ,20.5 ,20.9 ,20.5 ,20.6 ,20.7 ,20.7 ,20.9 ,20.1 ,0.03 ,25.9 ,20.9 ,20.8 ,20.7 ,19.8 ,20.6 ,21.8 ,20.8 ,20.8 ,20.5 ,20.9 ,20.7 ,20.6 ,20.2 ,37.1 ,23.1 ,25.5 ,21.2 ,20.9 ,21.2 ,,18.4 ,18.3 ,3.85 ,24.4 ,0.00 ,0.00 ,-,-,27.99,-,55,-,-,0.44 ,-,25.9 ,,,0.14,0.13,0.0015 ,1.68E+01,2.43E-01,3.00E-04,L3,
2019/6/12 5:00,0.82 ,-1.74 ,-0.008,20.9 ,20.6 ,20.9 ,20.5 ,20.6 ,20.7 ,20.7 ,20.9 ,20.1 ,0.03 ,25.9 ,20.9 ,20.9 ,20.8 ,19.9 ,20.7 ,21.8 ,20.9 ,20.8 ,20.5 ,20.9 ,20.7 ,20.6 ,20.3 ,37.0 ,23.1 ,25.5 ,21.2 ,21.0 ,21.4 ,,18.4 ,18.4 ,3.85 ,24.3 ,0.00 ,0.00 ,-,-,27.99,-,55,-,-,0.44 ,-,25.9 ,,,0.14,0.13,0.0015 ,1.68E+01,2.71E-01,3.00E-04,L3,
2019/6/12 11:00,0.82 ,-1.74 ,-0.008,20.9 ,20.5 ,20.9 ,20.5 ,20.6 ,20.7 ,20.7 ,20.9 ,20.1 ,0.01 ,25.8 ,21.0 ,20.9 ,20.8 ,19.9 ,20.7 ,21.9 ,20.9 ,20.8 ,20.5 ,20.9 ,20.7 ,20.6 ,20.3 ,36.9 ,23.1 ,25.4 ,21.3 ,20.9 ,21.2 ,,18.4 ,18.4 ,3.84 ,24.1 ,0.00 ,0.00 ,-,-,27.99,-,55,-,-,0.44 ,-,25.9 ,,,0.14,0.13,0.0014 ,1.72E+01,2.52E-01,3.00E-04,L3,
2019/6/12 17:00,0.82 ,-1.74 ,-0.008,20.9 ,20.6 ,20.9 ,20.5 ,20.6 ,20.7 ,20.7 ,20.9 ,20.1 ,0.01 ,25.8 ,21.0 ,20.9 ,20.8 ,19.9 ,20.7 ,21.9 ,20.9 ,20.8 ,20.5 ,20.9 ,20.7 ,20.6 ,20.3 ,36.8 ,23.1 ,25.4 ,21.3 ,21.0 ,21.4 ,,18.4 ,18.4 ,3.75 ,24.1 ,0.00 ,0.00 ,-,-,27.99,-,55,-,-,0.44 ,-,25.9 ,,,0.14,0.13,0.0014 ,1.72E+01,2.96E-01,3.00E-04,L3,
2019/6/12 23:00,0.82 ,-1.76 ,-0.008,20.9 ,20.6 ,20.9 ,20.5 ,20.6 ,20.8 ,20.7 ,20.9 ,20.1 ,0.04 ,25.9 ,21.0 ,20.9 ,20.8 ,19.9 ,20.7 ,21.9 ,20.9 ,20.8 ,20.5 ,20.9 ,20.7 ,20.7 ,20.3 ,37.1 ,23.1 ,25.5 ,21.2 ,20.9 ,21.2 ,,18.4 ,18.4 ,3.74 ,24.0 ,0.00 ,0.00 ,-,-,27.99,-,55,-,-,0.44 ,-,26.0 ,,,0.14,0.13,0.0015 ,1.69E+01,3.59E-01,3.00E-04,L3,
2019/6/13 5:00,0.82 ,-1.75 ,-0.008,20.9 ,20.6 ,20.9 ,20.5 ,20.7 ,20.7 ,20.7 ,20.9 ,20.1 ,0.00 ,25.9 ,21.0 ,20.9 ,20.8 ,19.9 ,20.7 ,21.8 ,20.9 ,20.8 ,20.5 ,20.9 ,20.7 ,20.6 ,20.2 ,37.1 ,23.1 ,25.5 ,21.2 ,20.9 ,21.2 ,,18.5 ,18.4 ,3.74 ,23.8 ,0.00 ,0.00 ,-,-,27.99,-,55,-,-,0.44 ,-,25.9 ,,,0.14,0.13,0.0014 ,1.66E+01,3.27E-01,3.00E-04,L3,
2019/6/13 11:00,0.82 ,-1.76 ,-0.008,20.9 ,20.6 ,20.9 ,20.5 ,20.7 ,20.7 ,20.7 ,20.9 ,20.1 ,0.01 ,26.0 ,20.9 ,20.9 ,20.7 ,19.8 ,20.7 ,21.9 ,20.9 ,20.9 ,20.5 ,20.9 ,20.8 ,20.7 ,20.3 ,37.6 ,23.2 ,25.6 ,21.3 ,20.9 ,21.1 ,,18.5 ,18.4 ,3.74 ,23.9 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,25.9 ,,,0.14,0.13,0.0014 ,1.73E+01,3.28E-01,3.00E-04,L3,
2019/6/13 17:00,0.82 ,-1.76 ,-0.008,20.9 ,20.6 ,21.0 ,20.5 ,20.7 ,20.8 ,20.8 ,21.0 ,20.1 ,0.01 ,26.1 ,20.9 ,20.9 ,20.7 ,19.8 ,20.7 ,21.9 ,20.9 ,20.9 ,20.5 ,20.9 ,20.8 ,20.7 ,20.2 ,37.8 ,23.2 ,25.7 ,21.3 ,20.9 ,21.1 ,,18.5 ,18.4 ,3.74 ,24.1 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,25.9 ,,,0.14,0.13,0.0014 ,1.72E+01,2.95E-01,3.10E-04,L3,
2019/6/13 23:00,0.82 ,-1.76 ,-0.008,21.0 ,20.6 ,21.0 ,20.5 ,20.7 ,20.8 ,20.8 ,21.0 ,20.1 ,0.03 ,26.3 ,20.9 ,20.9 ,20.7 ,19.8 ,20.7 ,21.9 ,20.9 ,20.9 ,20.5 ,20.9 ,20.8 ,20.6 ,20.2 ,38.3 ,23.3 ,25.8 ,21.3 ,20.9 ,21.2 ,,18.5 ,18.4 ,3.74 ,24.1 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,25.9 ,,,0.14,0.13,0.0017 ,1.70E+01,2.34E-01,3.00E-04,L3,
2019/6/14 5:00,0.82 ,-1.77 ,-0.008,21.0 ,20.6 ,21.0 ,20.6 ,20.7 ,20.8 ,20.8 ,21.0 ,20.1 ,0.02 ,26.4 ,21.0 ,20.9 ,20.7 ,19.8 ,20.7 ,21.9 ,20.9 ,20.9 ,20.5 ,21.0 ,20.8 ,20.7 ,20.2 ,38.6 ,23.4 ,25.9 ,21.3 ,21.0 ,21.2 ,,18.5 ,18.4 ,3.74 ,24.1 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,25.9 ,,,0.14,0.13,0.0014 ,1.71E+01,3.22E-01,3.10E-04,L3,
2019/6/14 11:00,0.82 ,-1.76 ,-0.008,21.0 ,20.7 ,21.0 ,20.6 ,20.7 ,20.8 ,20.8 ,21.1 ,20.1 ,0.02 ,26.5 ,21.0 ,20.9 ,20.8 ,19.9 ,20.8 ,21.9 ,20.9 ,20.9 ,20.6 ,21.0 ,20.8 ,20.7 ,20.3 ,38.7 ,23.4 ,26.0 ,21.4 ,21.0 ,21.2 ,,18.5 ,18.5 ,3.74 ,24.2 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,25.9 ,,,0.14,0.13,0.0014 ,1.68E+01,2.50E-01,3.10E-04,L3,
2019/6/14 17:00,0.82 ,-1.75 ,-0.008,21.0 ,20.7 ,21.1 ,20.6 ,20.8 ,20.8 ,20.8 ,21.1 ,20.2 ,0.02 ,26.5 ,21.0 ,21.0 ,20.8 ,19.9 ,20.8 ,21.9 ,21.0 ,21.0 ,20.6 ,21.0 ,20.9 ,20.7 ,20.3 ,38.8 ,23.4 ,26.0 ,21.4 ,21.0 ,21.4 ,,18.5 ,18.5 ,3.64 ,24.5 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,25.8 ,,,0.14,0.13,0.0016 ,1.68E+01,2.28E-01,3.10E-04,L3,
2019/6/14 23:00,0.82 ,-1.75 ,-0.008,21.0 ,20.7 ,21.1 ,20.6 ,20.7 ,20.8 ,20.9 ,21.1 ,20.2 ,0.04 ,26.6 ,21.0 ,21.0 ,20.8 ,19.9 ,20.8 ,22.0 ,21.0 ,20.9 ,20.6 ,21.0 ,20.8 ,20.7 ,20.3 ,39.0 ,23.5 ,26.1 ,21.4 ,21.0 ,21.2 ,,18.6 ,18.5 ,3.64 ,25.0 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,25.9 ,,,0.14,0.13,0.0014 ,1.71E+01,2.25E-01,3.00E-04,L3,
2019/6/15 5:00,0.82 ,-1.74 ,-0.008,21.1 ,20.7 ,21.1 ,20.6 ,20.8 ,20.9 ,20.9 ,21.1 ,20.2 ,0.04 ,26.6 ,21.0 ,21.0 ,20.8 ,19.9 ,20.8 ,22.0 ,21.0 ,21.0 ,20.6 ,21.0 ,20.9 ,20.8 ,20.3 ,38.9 ,23.5 ,26.1 ,21.5 ,21.2 ,21.3 ,,18.6 ,18.5 ,3.64 ,25.5 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,26.0 ,,,0.14,0.13,0.0015 ,1.70E+01,2.69E-01,3.00E-04,L3,
2019/6/15 11:00,0.83 ,-1.73 ,-0.008,21.1 ,20.8 ,21.1 ,20.7 ,20.8 ,20.9 ,20.9 ,21.1 ,20.3 ,0.08 ,26.6 ,21.1 ,21.0 ,20.9 ,20.0 ,20.8 ,22.0 ,21.0 ,21.0 ,20.6 ,21.1 ,20.9 ,20.8 ,20.4 ,38.8 ,23.5 ,26.1 ,21.5 ,21.1 ,21.3 ,,18.6 ,18.5 ,3.74 ,25.8 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,26.0 ,,,0.14,0.13,0.0014 ,1.68E+01,2.85E-01,3.00E-04,L3,
2019/6/15 17:00,0.83 ,-1.69 ,-0.008,21.1 ,20.8 ,21.1 ,20.7 ,20.8 ,20.9 ,20.9 ,21.1 ,20.2 ,0.23 ,26.5 ,21.1 ,21.1 ,20.9 ,20.1 ,20.9 ,22.1 ,21.1 ,21.0 ,20.7 ,21.1 ,20.9 ,20.8 ,20.4 ,38.7 ,23.5 ,26.0 ,21.5 ,21.2 ,21.3 ,,18.6 ,18.5 ,3.85 ,25.9 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,26.4 ,,,0.14,0.13,0.0015 ,1.72E+01,2.78E-01,3.10E-04,L3,
2019/6/15 23:00,0.81 ,-1.69 ,-0.008,21.1 ,20.8 ,21.1 ,20.7 ,20.8 ,20.9 ,20.9 ,21.1 ,20.3 ,0.12 ,26.4 ,21.1 ,21.1 ,20.9 ,20.0 ,20.9 ,22.0 ,21.0 ,21.0 ,20.6 ,21.1 ,20.9 ,20.8 ,20.4 ,38.4 ,23.4 ,26.0 ,21.5 ,21.1 ,21.3 ,,18.6 ,18.5 ,4.26 ,26.2 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,25.9 ,,,0.14,0.13,0.0015 ,1.69E+01,2.87E-01,3.00E-04,L3,
2019/6/16 5:00,0.81 ,-1.69 ,-0.008,21.1 ,20.8 ,21.1 ,20.7 ,20.8 ,20.9 ,20.9 ,21.1 ,20.3 ,0.17 ,26.4 ,21.1 ,21.1 ,20.9 ,20.0 ,20.9 ,22.0 ,21.1 ,21.0 ,20.7 ,21.1 ,20.9 ,20.8 ,20.4 ,38.2 ,23.4 ,25.9 ,21.5 ,21.2 ,21.4 ,,18.6 ,18.6 ,4.26 ,26.3 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,26.0 ,,,0.14,0.13,0.0014 ,1.74E+01,2.73E-01,3.10E-04,L3,
2019/6/16 11:00,0.82 ,-1.69 ,-0.008,21.1 ,20.8 ,21.1 ,20.7 ,20.9 ,20.9 ,21.0 ,21.1 ,20.3 ,-0.02 ,26.3 ,21.1 ,21.1 ,20.9 ,20.1 ,20.9 ,22.0 ,21.1 ,21.1 ,20.7 ,21.1 ,21.0 ,20.8 ,20.4 ,38.0 ,23.4 ,25.9 ,21.5 ,21.2 ,21.3 ,,18.6 ,18.6 ,4.26 ,26.5 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,25.4 ,,,0.14,0.13,0.0013 ,1.73E+01,2.73E-01,3.00E-04,L3,
2019/6/16 17:00,0.81 ,-1.71 ,-0.008,21.1 ,20.8 ,21.2 ,20.8 ,20.9 ,21.0 ,20.9 ,21.2 ,20.3 ,-0.02 ,26.4 ,21.1 ,21.1 ,20.9 ,20.1 ,20.9 ,22.0 ,21.1 ,21.1 ,20.7 ,21.1 ,20.9 ,20.8 ,20.4 ,38.2 ,23.4 ,26.0 ,21.5 ,21.2 ,21.5 ,,18.6 ,18.6 ,4.37 ,26.9 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,25.4 ,,,0.14,0.13,0.0013 ,1.69E+01,3.33E-01,3.10E-04,L3,
2019/6/16 23:00,0.81 ,-1.75 ,-0.008,21.2 ,20.9 ,21.3 ,20.8 ,20.9 ,21.0 ,21.0 ,21.2 ,20.3 ,-0.02 ,26.7 ,21.1 ,21.1 ,20.9 ,20.0 ,20.9 ,22.1 ,21.1 ,21.1 ,20.7 ,21.1 ,21.0 ,20.8 ,20.4 ,39.5 ,23.6 ,26.3 ,21.6 ,21.1 ,21.3 ,,18.6 ,18.6 ,4.26 ,27.0 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,25.5 ,,,0.14,0.13,0.0013 ,1.67E+01,3.03E-01,3.00E-04,L3,
2019/6/17 5:00,0.80 ,-1.78 ,-0.008,21.2 ,20.9 ,21.3 ,20.8 ,20.9 ,21.0 ,21.0 ,21.2 ,20.3 ,-0.03 ,27.2 ,21.1 ,21.1 ,20.8 ,20.0 ,20.9 ,22.2 ,21.1 ,21.1 ,20.7 ,21.1 ,21.0 ,20.9 ,20.3 ,41.2 ,23.8 ,26.7 ,21.7 ,21.2 ,21.4 ,,18.6 ,18.6 ,4.26 ,27.1 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,25.5 ,,,0.14,0.13,0.0016 ,1.69E+01,3.34E-01,3.10E-04,L3,
2019/6/17 11:00,0.79 ,-1.81 ,-0.008,21.2 ,20.9 ,21.3 ,20.8 ,20.9 ,21.0 ,21.0 ,21.3 ,20.2 ,0.00 ,28.1 ,21.0 ,21.1 ,20.7 ,19.9 ,20.9 ,22.2 ,21.0 ,21.1 ,20.7 ,21.1 ,21.0 ,20.8 ,20.2 ,44.2 ,24.2 ,27.4 ,21.8 ,21.2 ,21.4 ,,18.7 ,18.6 ,4.26 ,27.3 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,25.6 ,,,0.14,0.13,0.0015 ,1.67E+01,2.75E-01,3.00E-04,L3,
2019/6/17 17:00,0.79 ,-1.83 ,-0.008,21.2 ,20.9 ,21.3 ,20.8 ,20.9 ,21.0 ,21.0 ,21.3 ,20.2 ,0.11 ,28.8 ,21.1 ,21.1 ,20.8 ,19.9 ,20.9 ,22.4 ,21.0 ,21.1 ,20.6 ,21.1 ,21.0 ,20.8 ,20.2 ,45.9 ,24.4 ,27.8 ,21.9 ,21.2 ,21.4 ,,18.7 ,18.6 ,4.26 ,27.6 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,20.3 ,,,0.14,0.13,0.0014 ,1.67E+01,3.16E-01,3.00E-04,L3,
2019/6/17 23:00,0.79 ,-1.85 ,-0.008,21.3 ,20.9 ,21.4 ,20.8 ,20.9 ,21.0 ,21.0 ,21.3 ,20.3 ,0.20 ,28.9 ,21.1 ,21.1 ,20.8 ,19.9 ,20.9 ,22.4 ,21.1 ,21.1 ,20.7 ,21.1 ,21.1 ,20.9 ,20.2 ,46.2 ,24.5 ,27.9 ,21.9 ,21.2 ,21.4 ,,18.7 ,18.6 ,4.16 ,27.6 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,20.6 ,,,0.14,0.13,0.0014 ,1.69E+01,2.49E-01,3.10E-04,L3,
2019/6/18 5:00,0.79 ,-1.86 ,-0.008,21.2 ,20.9 ,21.4 ,20.8 ,20.9 ,21.0 ,21.0 ,21.3 ,20.3 ,0.22 ,28.9 ,21.1 ,21.1 ,20.8 ,19.9 ,21.0 ,22.4 ,21.1 ,21.1 ,20.7 ,21.1 ,21.1 ,20.9 ,20.2 ,46.1 ,24.6 ,27.9 ,21.9 ,21.2 ,21.5 ,,18.7 ,18.7 ,4.16 ,27.7 ,0.00 ,0.00 ,-,-,27.99,-,53,-,-,0.44 ,-,20.7 ,,,0.14,0.13,0.0014 ,1.73E+01,3.04E-01,3.10E-04,L3,
2019/6/18 11:00,0.79 ,-1.86 ,-0.008,21.3 ,20.9 ,21.5 ,20.9 ,21.0 ,21.1 ,21.1 ,21.3 ,20.3 ,0.32 ,28.9 ,21.1 ,21.2 ,20.9 ,20.0 ,21.0 ,22.5 ,21.1 ,21.1 ,20.7 ,21.2 ,21.1 ,20.9 ,20.2 ,45.8 ,24.5 ,27.8 ,21.9 ,21.3 ,21.4 ,,18.7 ,18.7 ,4.15 ,27.8 ,0.00 ,0.00 ,-,-,27.73,-,53,-,-,0.43 ,-,20.8 ,,,0.14,0.13,0.0015 ,1.67E+01,2.94E-01,3.10E-04,L3,
2019/6/18 17:00,0.79 ,-1.85 ,-0.008,21.3 ,21.0 ,21.5 ,20.9 ,21.0 ,21.1 ,21.1 ,21.4 ,20.4 ,0.36 ,28.7 ,21.2 ,21.2 ,20.9 ,20.0 ,21.0 ,22.4 ,21.1 ,21.2 ,20.7 ,21.2 ,21.1 ,20.9 ,20.3 ,45.5 ,24.5 ,27.8 ,21.9 ,21.2 ,21.6 ,,18.7 ,18.7 ,4.16 ,27.8 ,0.00 ,0.00 ,-,-,27.73,-,56,-,-,0.43 ,-,20.9 ,,,0.14,0.13,0.0015 ,1.66E+01,3.41E-01,3.00E-04,L3,
2019/6/18 23:00,0.77 ,-1.85 ,-0.008,21.3 ,21.0 ,21.5 ,20.9 ,21.0 ,21.1 ,21.1 ,21.4 ,20.4 ,0.36 ,28.6 ,21.2 ,21.3 ,20.9 ,20.1 ,21.0 ,22.4 ,21.1 ,21.2 ,20.8 ,21.2 ,21.1 ,21.0 ,20.3 ,45.1 ,24.5 ,27.7 ,21.9 ,21.3 ,21.5 ,,18.7 ,18.7 ,4.05 ,27.9 ,0.00 ,0.00 ,-,-,27.73,-,56,-,-,0.43 ,-,20.9 ,,,0.14,0.13,0.0014 ,1.71E+01,2.35E-01,3.10E-04,L3,
2019/6/19 5:00,0.78 ,-1.84 ,-0.008,21.3 ,21.0 ,21.5 ,20.9 ,21.0 ,21.1 ,21.1 ,21.4 ,20.4 ,0.39 ,28.5 ,21.3 ,21.3 ,21.0 ,20.1 ,21.1 ,22.4 ,21.2 ,21.2 ,20.8 ,21.3 ,21.1 ,21.0 ,20.4 ,44.6 ,24.5 ,27.6 ,21.9 ,21.3 ,21.5 ,,18.8 ,18.7 ,4.06 ,28.0 ,0.00 ,0.00 ,-,-,27.73,-,57,-,-,0.43 ,-,20.9 ,,,0.14,0.13,0.0016 ,1.70E+01,2.79E-01,3.10E-04,L3,
2019/6/19 11:00,0.78 ,-1.83 ,-0.008,21.3 ,21.0 ,21.5 ,20.9 ,21.1 ,21.1 ,21.2 ,21.4 ,20.5 ,0.42 ,28.4 ,21.3 ,21.3 ,21.1 ,20.2 ,21.1 ,22.5 ,21.2 ,21.3 ,20.8 ,21.3 ,21.2 ,21.0 ,20.4 ,44.1 ,24.4 ,27.5 ,21.9 ,21.4 ,21.6 ,,18.8 ,18.7 ,4.05 ,28.2 ,0.00 ,0.00 ,-,-,27.73,-,56,-,-,0.43 ,-,21.0 ,,,0.14,0.13,0.0014 ,1.69E+01,2.32E-01,3.00E-04,L3,
2019/6/19 17:00,0.78 ,-1.82 ,-0.008,21.4 ,21.1 ,21.6 ,21.0 ,21.1 ,21.2 ,21.2 ,21.5 ,20.5 ,0.37 ,28.2 ,21.3 ,21.3 ,21.1 ,20.2 ,21.1 ,22.4 ,21.3 ,21.3 ,20.9 ,21.3 ,21.2 ,21.1 ,20.5 ,43.6 ,24.4 ,27.4 ,21.9 ,21.4 ,21.6 ,,18.8 ,18.7 ,4.05 ,28.2 ,0.00 ,0.00 ,-,-,27.73,-,56,-,-,0.43 ,-,20.8 ,,,0.14,0.13,0.0015 ,1.73E+01,2.39E-01,3.10E-04,L3,
2019/6/19 23:00,0.78 ,-1.82 ,-0.008,21.4 ,21.1 ,21.6 ,21.0 ,21.1 ,21.2 ,21.2 ,21.5 ,20.5 ,0.37 ,28.1 ,21.4 ,21.4 ,21.1 ,20.3 ,21.2 ,22.5 ,21.3 ,21.3 ,20.9 ,21.3 ,21.2 ,21.1 ,20.5 ,43.2 ,24.4 ,27.4 ,21.9 ,21.5 ,21.7 ,,18.8 ,18.7 ,4.16 ,28.3 ,0.00 ,0.00 ,-,-,27.73,-,56,-,-,0.43 ,-,20.9 ,,,0.14,0.13,0.0014 ,1.71E+01,3.32E-01,3.10E-04,L3,
2019/6/20 5:00,0.78 ,-1.82 ,-0.008,21.4 ,21.1 ,21.6 ,21.0 ,21.1 ,21.2 ,21.2 ,21.5 ,20.6 ,0.34 ,27.9 ,21.4 ,21.4 ,21.1 ,20.3 ,21.2 ,22.5 ,21.3 ,21.3 ,20.9 ,21.4 ,21.3 ,21.1 ,20.6 ,42.7 ,24.4 ,27.3 ,21.9 ,21.5 ,21.7 ,,18.8 ,18.7 ,4.06 ,28.3 ,0.00 ,0.00 ,-,-,27.73,-,56,-,-,0.43 ,-,20.8 ,,,0.14,0.13,0.0013 ,1.69E+01,2.88E-01,3.00E-04,L3,
2019/6/20 11:00,0.78 ,-1.82 ,-0.008,21.5 ,21.1 ,21.6 ,21.0 ,21.1 ,21.3 ,21.3 ,21.5 ,20.6 ,0.37 ,27.8 ,21.5 ,21.5 ,21.2 ,20.4 ,21.3 ,22.5 ,21.3 ,21.3 ,21.0 ,21.4 ,21.3 ,21.1 ,20.6 ,42.2 ,24.7 ,27.4 ,21.9 ,21.4 ,21.6 ,,18.9 ,18.8 ,4.05 ,28.3 ,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.8 ,,,0.14,0.13,0.0014 ,1.68E+01,3.16E-01,3.00E-04,L3,
2019/6/20 17:00,0.78 ,-1.82 ,-0.008,21.5 ,21.1 ,21.7 ,21.1 ,21.2 ,21.3 ,21.3 ,21.5 ,20.6 ,0.34 ,27.6 ,21.5 ,21.5 ,21.2 ,20.4 ,21.3 ,22.5 ,21.4 ,21.4 ,21.0 ,21.4 ,21.3 ,21.2 ,20.7 ,41.8 ,25.1 ,27.6 ,21.9 ,21.5 ,21.7 ,,18.9 ,18.8 ,4.06 ,28.3 ,0.00 ,0.00 ,-,-,27.73,-,57,-,-,0.43 ,-,20.8 ,,,0.14,0.13,0.0014 ,1.66E+01,2.60E-01,3.10E-04,L3,
2019/6/20 23:00,0.78 ,-1.83 ,-0.008,21.5 ,21.2 ,21.7 ,21.1 ,21.2 ,21.3 ,21.3 ,21.5 ,20.7 ,0.32 ,27.6 ,21.5 ,21.5 ,21.3 ,20.5 ,21.3 ,22.5 ,21.4 ,21.4 ,21.0 ,21.5 ,21.3 ,21.2 ,20.7 ,41.4 ,25.1 ,27.5 ,22.0 ,21.5 ,21.7 ,,18.9 ,18.8 ,4.05 ,28.3 ,0.00 ,0.00 ,-,-,27.73,-,57,-,-,0.43 ,-,20.8 ,,,0.14,0.13,0.0014 ,1.73E+01,2.88E-01,3.10E-04,L3,
2019/6/21 5:00,0.78 ,-1.84 ,-0.008,21.5 ,21.2 ,21.7 ,21.1 ,21.2 ,21.3 ,21.3 ,21.5 ,20.7 ,0.34 ,27.4 ,21.5 ,21.5 ,21.3 ,20.5 ,21.3 ,22.5 ,21.4 ,21.5 ,21.1 ,21.5 ,21.3 ,21.2 ,20.8 ,41.0 ,25.1 ,27.5 ,22.0 ,21.7 ,21.8 ,,18.9 ,18.8 ,3.95 ,28.3 ,0.00 ,0.00 ,-,-,27.73,-,57,-,-,0.43 ,-,20.9 ,,,0.14,0.13,0.0014 ,1.70E+01,2.07E-01,3.00E-04,L3,
2019/6/21 11:00,0.78 ,-1.84 ,-0.008,21.5 ,21.2 ,21.7 ,21.1 ,21.2 ,21.3 ,21.3 ,21.5 ,20.7 ,0.38 ,27.3 ,21.6 ,21.5 ,21.4 ,20.6 ,21.3 ,22.6 ,21.5 ,21.5 ,21.1 ,21.5 ,21.4 ,21.3 ,20.8 ,40.6 ,25.0 ,27.4 ,22.0 ,21.5 ,21.8 ,,18.9 ,18.9 ,3.95 ,28.3 ,0.00 ,0.00 ,-,-,13.99,-,20,-,-,0.44 ,-,21.0 ,,,0.14,0.13,0.0013 ,1.72E+01,2.72E-01,3.10E-04,L3,
2019/6/21 17:00,0.78 ,-1.83 ,-0.008,21.5 ,21.2 ,21.7 ,21.1 ,21.3 ,21.4 ,21.4 ,21.6 ,20.8 ,0.37 ,27.2 ,21.6 ,21.5 ,21.4 ,20.6 ,21.3 ,22.5 ,21.5 ,21.5 ,21.1 ,21.5 ,21.4 ,21.3 ,20.8 ,40.3 ,25.0 ,27.3 ,22.0 ,21.5 ,21.9 ,,18.9 ,18.9 ,3.95 ,28.3 ,0.00 ,0.00 ,-,-,27.99,-,57,-,-,0.44 ,-,20.8 ,,,0.14,0.13,0.0014 ,1.72E+01,2.75E-01,3.10E-04,L3,
2019/6/21 23:00,0.78 ,-1.83 ,-0.008,21.6 ,21.3 ,21.7 ,21.1 ,21.3 ,21.4 ,21.4 ,21.6 ,20.8 ,0.33 ,27.2 ,21.6 ,21.6 ,21.4 ,20.7 ,21.4 ,22.6 ,21.5 ,21.5 ,21.2 ,21.6 ,21.4 ,21.3 ,20.9 ,39.9 ,25.0 ,27.3 ,22.0 ,21.5 ,21.8 ,,18.9 ,18.9 ,3.95 ,28.3 ,0.00 ,0.00 ,-,-,27.99,-,57,-,-,0.44 ,-,20.8 ,,,0.14,0.13,0.0013 ,1.71E+01,2.91E-01,3.10E-04,L3,
2019/6/22 5:00,0.79 ,-1.82 ,-0.008,21.6 ,21.3 ,21.7 ,21.2 ,21.3 ,21.4 ,21.4 ,21.6 ,20.9 ,0.37 ,27.0 ,21.6 ,21.6 ,21.5 ,20.7 ,21.4 ,22.6 ,21.5 ,21.5 ,21.2 ,21.6 ,21.5 ,21.3 ,20.9 ,39.6 ,25.0 ,27.2 ,22.0 ,21.5 ,21.8 ,,18.9 ,18.9 ,3.96 ,28.4 ,0.00 ,0.00 ,-,-,27.99,-,57,-,-,0.44 ,-,20.9 ,,,0.14,0.13,0.0015 ,1.69E+01,2.66E-01,3.10E-04,L3,
2019/6/22 11:00,0.79 ,-1.81 ,-0.008,21.7 ,21.3 ,21.7 ,21.2 ,21.3 ,21.5 ,21.4 ,21.6 ,20.9 ,0.41 ,27.0 ,21.7 ,21.6 ,21.5 ,20.7 ,21.5 ,22.6 ,21.6 ,21.6 ,21.2 ,21.6 ,21.5 ,21.4 ,21.0 ,39.3 ,24.9 ,27.2 ,22.0 ,21.7 ,21.8 ,,19.0 ,18.9 ,3.95 ,28.6 ,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.8 ,,,0.14,0.13,0.0014 ,1.71E+01,1.44E-01,3.00E-04,L3,
