,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,note
2019/6/22 17:00,0.79 ,-1.80 ,-0.008,21.7 ,21.3 ,21.8 ,21.3 ,21.4 ,21.5 ,21.5 ,21.7 ,20.9 ,0.42 ,26.9 ,21.7 ,21.7 ,21.5 ,20.8 ,21.5 ,22.6 ,21.6 ,21.6 ,21.3 ,21.7 ,21.5 ,21.4 ,21.0 ,39.1 ,24.9 ,27.1 ,22.1 ,21.7 ,21.9 ,,19.0 ,18.9 ,3.85 ,28.6 ,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.8 ,,,0.14,0.13,0.0014 ,1.73E+01,2.57E-01,3.10E-04,L3,
2019/6/22 23:00,0.79 ,-1.79 ,-0.008,21.7 ,21.3 ,21.8 ,21.3 ,21.4 ,21.5 ,21.5 ,21.7 ,20.9 ,0.39 ,26.8 ,21.7 ,21.7 ,21.5 ,20.8 ,21.5 ,22.6 ,21.7 ,21.6 ,21.3 ,21.7 ,21.5 ,21.4 ,21.0 ,38.8 ,24.9 ,27.1 ,22.0 ,21.6 ,21.8 ,,19.0 ,18.9 ,3.85 ,28.6 ,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.7 ,,,0.14,0.13,0.0015 ,1.70E+01,2.39E-01,3.10E-04,L3,
2019/6/23 5:00,0.79 ,-1.79 ,-0.008,21.7 ,21.4 ,21.8 ,21.3 ,21.4 ,21.5 ,21.5 ,21.7 ,21.0 ,0.28 ,26.8 ,21.8 ,21.7 ,21.6 ,20.9 ,21.5 ,22.7 ,21.7 ,21.7 ,21.3 ,21.7 ,21.6 ,21.5 ,21.1 ,38.6 ,24.9 ,27.0 ,22.1 ,21.8 ,21.9 ,,19.0 ,18.9 ,3.85 ,28.8 ,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.6 ,,,0.14,0.13,0.0014 ,1.68E+01,2.47E-01,3.10E-04,L3,
2019/6/23 11:00,0.79 ,-1.80 ,-0.008,21.8 ,21.4 ,21.9 ,21.3 ,21.5 ,21.6 ,21.5 ,21.7 ,21.0 ,0.28 ,26.8 ,21.9 ,21.7 ,21.7 ,20.9 ,21.6 ,22.7 ,21.7 ,21.7 ,21.3 ,21.8 ,21.6 ,21.5 ,21.1 ,38.4 ,24.9 ,27.0 ,22.1 ,21.8 ,22.0 ,,19.0 ,19.0 ,-,-,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.6 ,,,0.14,0.13,0.0015 ,1.71E+01,2.89E-01,3.10E-04,L3,
2019/6/23 17:00,0.79 ,-1.80 ,-0.008,21.8 ,21.5 ,21.9 ,21.4 ,21.5 ,21.6 ,21.6 ,21.8 ,21.1 ,0.28 ,26.8 ,21.9 ,21.8 ,21.7 ,21.0 ,21.6 ,22.7 ,21.8 ,21.7 ,21.4 ,21.8 ,21.6 ,21.5 ,21.1 ,38.2 ,24.9 ,27.0 ,22.1 ,21.8 ,22.2 ,,19.1 ,19.0 ,-,-,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.7 ,,,0.14,0.13,0.0016 ,1.68E+01,2.27E-01,3.00E-04,L3,
2019/6/23 23:00,0.79 ,-1.82 ,-0.008,21.8 ,21.5 ,21.9 ,21.4 ,21.5 ,21.7 ,21.6 ,21.8 ,21.1 ,0.28 ,26.7 ,21.9 ,21.8 ,21.7 ,21.0 ,21.7 ,22.7 ,21.8 ,21.7 ,21.4 ,21.8 ,21.7 ,21.5 ,21.2 ,38.0 ,24.9 ,26.9 ,22.2 ,21.8 ,22.1 ,,19.1 ,19.0 ,-,-,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.7 ,,,0.14,0.13,0.0014 ,1.71E+01,2.79E-01,3.10E-04,L3,
2019/6/24 5:00,0.79 ,-1.82 ,-0.008,21.9 ,21.5 ,21.9 ,21.4 ,21.5 ,21.7 ,21.6 ,21.8 ,21.1 ,0.26 ,26.7 ,21.9 ,21.9 ,21.7 ,21.0 ,21.7 ,22.8 ,21.9 ,21.8 ,21.5 ,21.9 ,21.7 ,21.6 ,21.3 ,37.9 ,25.0 ,27.0 ,22.2 ,21.9 ,22.1 ,,19.1 ,19.0 ,-,-,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.8 ,,,0.14,0.13,0.0014 ,1.74E+01,3.01E-01,3.10E-04,L3,
2019/6/24 11:00,0.79 ,-1.83 ,-0.008,21.9 ,21.5 ,21.9 ,21.4 ,21.5 ,21.7 ,21.7 ,21.8 ,21.1 ,0.36 ,26.7 ,22.0 ,21.9 ,21.8 ,21.1 ,21.7 ,22.8 ,21.9 ,21.8 ,21.5 ,21.9 ,21.7 ,21.6 ,21.3 ,37.6 ,24.9 ,26.9 ,22.2 ,21.9 ,22.2 ,,19.1 ,19.0 ,-,-,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,21.0 ,,,0.14,0.13,0.0014 ,1.72E+01,2.72E-01,3.10E-04,L3,
2019/6/24 17:00,0.79 ,-1.83 ,-0.008,21.9 ,21.5 ,21.9 ,21.5 ,21.6 ,21.7 ,21.7 ,21.9 ,21.1 ,0.30 ,26.7 ,22.0 ,21.9 ,21.9 ,21.1 ,21.7 ,22.9 ,21.9 ,21.9 ,21.5 ,21.9 ,21.7 ,21.7 ,21.3 ,37.5 ,24.9 ,26.9 ,22.2 ,21.8 ,22.3 ,,19.1 ,19.0 ,-,-,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.8 ,,,0.14,0.13,0.0014 ,1.73E+01,2.94E-01,3.00E-04,L3,
2019/6/24 23:00,0.79 ,-1.84 ,-0.008,21.9 ,21.5 ,21.9 ,21.5 ,21.6 ,21.7 ,21.7 ,21.9 ,21.1 ,0.26 ,26.6 ,22.0 ,21.9 ,21.8 ,21.1 ,21.7 ,22.8 ,21.9 ,21.9 ,21.5 ,21.9 ,21.7 ,21.7 ,21.3 ,37.4 ,24.9 ,26.9 ,22.2 ,21.9 ,22.2 ,,19.1 ,19.1 ,-,-,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.8 ,,,0.14,0.13,0.0014 ,1.71E+01,2.78E-01,3.00E-04,L3,
2019/6/25 5:00,0.79 ,-1.85 ,-0.008,21.9 ,21.6 ,22.0 ,21.5 ,21.7 ,21.7 ,21.7 ,21.9 ,21.2 ,0.21 ,26.6 ,22.0 ,21.9 ,21.9 ,21.1 ,21.8 ,22.9 ,21.9 ,21.9 ,21.5 ,21.9 ,21.7 ,21.7 ,21.3 ,37.2 ,24.9 ,26.9 ,22.3 ,21.9 ,22.2 ,,19.1 ,19.1 ,-,-,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.7 ,,,0.14,0.13,0.0013 ,1.67E+01,2.38E-01,3.10E-04,L3,
2019/6/25 11:00,0.79 ,-1.86 ,-0.008,21.9 ,21.6 ,22.0 ,21.5 ,21.6 ,21.7 ,21.7 ,21.9 ,21.2 ,0.29 ,26.6 ,22.0 ,21.9 ,21.9 ,21.2 ,21.8 ,22.9 ,21.9 ,21.9 ,21.6 ,22.0 ,21.8 ,21.7 ,21.3 ,37.1 ,25.0 ,26.8 ,22.3 ,22.0 ,22.2 ,,19.1 ,19.1 ,-,-,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.8 ,,,0.14,0.13,0.0013 ,1.69E+01,2.19E-01,3.10E-04,L3,
2019/6/25 17:00,0.79 ,-1.86 ,-0.008,21.9 ,21.6 ,22.0 ,21.5 ,21.7 ,21.8 ,21.7 ,21.9 ,21.3 ,0.32 ,26.5 ,22.0 ,21.9 ,21.9 ,21.2 ,21.8 ,22.9 ,21.9 ,21.9 ,21.6 ,22.0 ,21.8 ,21.7 ,21.4 ,37.0 ,24.9 ,26.8 ,22.3 ,21.9 ,22.3 ,,19.2 ,19.1 ,-,-,-,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.8 ,,,0.14,0.13,0.0014 ,1.68E+01,3.19E-01,3.10E-04,L3,
2019/6/25 23:00,0.79 ,-1.86 ,-0.008,22.0 ,21.6 ,22.0 ,21.5 ,21.7 ,21.8 ,21.8 ,22.0 ,21.3 ,0.31 ,26.5 ,22.1 ,21.9 ,21.9 ,21.2 ,21.8 ,22.9 ,22.0 ,21.9 ,21.6 ,22.0 ,21.8 ,21.7 ,21.4 ,36.9 ,24.9 ,26.8 ,22.3 ,22.0 ,22.2 ,,19.2 ,19.1 ,-,-,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.9 ,,,0.14,0.13,0.0015 ,1.70E+01,2.74E-01,3.10E-04,L3,
2019/6/26 5:00,0.79 ,-1.85 ,-0.008,22.0 ,21.7 ,22.1 ,21.6 ,21.7 ,21.8 ,21.8 ,22.0 ,21.3 ,0.35 ,26.5 ,22.1 ,22.0 ,21.9 ,21.3 ,21.8 ,22.9 ,22.0 ,21.9 ,21.6 ,22.0 ,21.9 ,21.8 ,21.5 ,36.8 ,24.9 ,26.8 ,22.3 ,22.0 ,22.2 ,,19.2 ,19.1 ,-,-,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.9 ,,,0.14,0.13,0.0015 ,1.70E+01,2.59E-01,3.10E-04,L3,
2019/6/26 11:00,0.79 ,-1.84 ,-0.008,22.0 ,21.7 ,22.1 ,21.6 ,21.7 ,21.9 ,21.8 ,22.0 ,21.3 ,0.40 ,26.5 ,22.1 ,22.0 ,21.9 ,21.3 ,21.9 ,22.9 ,22.0 ,22.0 ,21.7 ,22.1 ,21.9 ,21.8 ,21.4 ,36.7 ,25.0 ,26.8 ,22.3 ,22.2 ,22.2 ,,19.2 ,19.1 ,-,-,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.9 ,,,0.14,0.13,0.0013 ,1.68E+01,2.98E-01,3.10E-04,L3,
2019/6/26 17:00,0.79 ,-1.82 ,-0.008,22.0 ,21.7 ,22.1 ,21.6 ,21.7 ,21.9 ,21.9 ,22.0 ,21.3 ,0.39 ,26.4 ,22.1 ,22.0 ,21.9 ,21.3 ,21.9 ,22.9 ,22.2 ,22.0 ,21.7 ,22.1 ,21.9 ,21.8 ,21.5 ,36.6 ,25.0 ,26.8 ,22.4 ,22.0 ,22.5 ,,19.2 ,19.1 ,-,-,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.8 ,,,0.14,0.13,0.0015 ,1.68E+01,2.60E-01,3.10E-04,L3,
2019/6/26 23:00,0.80 ,-1.82 ,-0.008,22.1 ,21.7 ,22.1 ,21.7 ,21.8 ,21.9 ,21.9 ,22.0 ,21.3 ,0.32 ,26.5 ,22.2 ,22.0 ,22.0 ,21.3 ,21.9 ,23.0 ,22.1 ,22.0 ,21.7 ,22.1 ,21.9 ,21.9 ,21.5 ,36.6 ,25.0 ,26.9 ,22.4 ,22.1 ,22.3 ,,19.2 ,19.2 ,-,-,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.7 ,,,0.14,0.13,0.0014 ,1.69E+01,2.73E-01,3.10E-04,L3,
2019/6/27 5:00,0.80 ,-1.82 ,-0.008,22.1 ,21.7 ,22.1 ,21.7 ,21.8 ,21.9 ,21.9 ,22.1 ,21.4 ,0.39 ,26.5 ,22.2 ,22.1 ,22.0 ,21.3 ,21.9 ,23.0 ,22.1 ,22.0 ,21.7 ,22.1 ,21.9 ,21.9 ,21.5 ,36.5 ,25.0 ,26.9 ,22.4 ,22.0 ,22.3 ,,19.2 ,19.2 ,-,-,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.8 ,,,0.14,0.13,0.0015 ,1.72E+01,2.40E-01,3.10E-04,L3,
2019/6/27 11:00,0.80 ,-1.80 ,-0.008,22.1 ,21.7 ,22.2 ,21.7 ,21.9 ,21.9 ,21.9 ,22.1 ,21.5 ,0.41 ,26.5 ,22.2 ,22.1 ,22.0 ,21.4 ,21.9 ,23.0 ,22.1 ,22.1 ,21.7 ,22.2 ,22.0 ,21.9 ,21.5 ,36.5 ,25.0 ,26.9 ,22.4 ,22.2 ,22.3 ,,19.2 ,19.2 ,3.64 ,30.1 ,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.8 ,,,0.14,0.13,0.0014 ,1.70E+01,2.34E-01,3.10E-04,L3,
2019/6/27 17:00,0.80 ,-1.78 ,-0.008,22.1 ,21.8 ,22.2 ,21.7 ,21.9 ,22.0 ,21.9 ,22.2 ,21.5 ,0.34 ,26.5 ,22.2 ,22.1 ,22.1 ,21.5 ,22.0 ,23.1 ,22.1 ,22.1 ,21.8 ,22.2 ,22.0 ,21.9 ,21.6 ,36.4 ,25.0 ,26.9 ,22.5 ,22.1 ,22.3 ,,19.2 ,19.2 ,3.65 ,30.1 ,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.6 ,,,0.14,0.13,0.0015 ,1.69E+01,2.89E-01,3.10E-04,L3,
2019/6/27 23:00,0.80 ,-1.77 ,-0.008,22.1 ,21.8 ,22.2 ,21.7 ,21.9 ,22.0 ,21.9 ,22.1 ,21.5 ,0.47 ,26.5 ,22.3 ,22.1 ,22.1 ,21.5 ,22.0 ,23.1 ,22.2 ,22.1 ,21.8 ,22.2 ,22.0 ,21.9 ,21.6 ,36.4 ,25.0 ,26.9 ,22.5 ,22.1 ,22.3 ,,19.3 ,19.2 ,3.54 ,30.1 ,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.9 ,,,0.14,0.13,0.0014 ,1.69E+01,3.44E-01,3.10E-04,L3,
2019/6/28 5:00,0.80 ,-1.74 ,-0.008,22.2 ,21.9 ,22.2 ,21.8 ,21.9 ,22.0 ,22.0 ,22.2 ,21.5 ,0.37 ,26.5 ,22.3 ,22.2 ,22.1 ,21.5 ,22.0 ,23.1 ,22.2 ,22.2 ,21.9 ,22.2 ,22.0 ,22.0 ,21.7 ,36.3 ,25.1 ,26.9 ,22.5 ,22.2 ,22.3 ,,19.3 ,19.2 ,3.54 ,30.0 ,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.6 ,,,0.14,0.13,0.0013 ,1.67E+01,1.95E-01,3.10E-04,L3,
2019/6/28 11:00,0.80 ,-1.74 ,-0.008,22.2 ,21.9 ,22.3 ,21.8 ,22.0 ,22.1 ,22.0 ,22.2 ,21.5 ,0.19 ,26.5 ,22.3 ,22.2 ,22.2 ,21.5 ,22.1 ,23.1 ,22.2 ,22.2 ,21.9 ,22.3 ,22.1 ,22.0 ,21.7 ,36.3 ,25.1 ,26.9 ,22.6 ,22.2 ,22.5 ,,19.3 ,19.2 ,3.54 ,30.1 ,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.2 ,,,0.14,0.13,0.0015 ,1.70E+01,1.84E-01,3.10E-04,L3,
2019/6/28 17:00,0.80 ,-1.76 ,-0.008,22.2 ,21.9 ,22.3 ,21.9 ,22.0 ,22.1 ,22.1 ,22.2 ,21.6 ,0.21 ,26.6 ,22.3 ,22.2 ,22.2 ,21.5 ,22.1 ,23.1 ,22.4 ,22.2 ,21.9 ,22.3 ,22.1 ,22.0 ,21.7 ,36.3 ,25.1 ,26.9 ,22.6 ,22.2 ,22.6 ,,19.3 ,19.3 ,3.44 ,29.9 ,0.00 ,0.00 ,-,-,27.73,-,55,-,-,0.43 ,-,20.4 ,,,0.14,0.13,0.0014 ,1.69E+01,2.15E-01,3.10E-04,L3,
2019/6/28 23:00,0.80 ,-1.78 ,-0.008,22.3 ,21.9 ,22.3 ,21.9 ,22.0 ,22.1 ,22.1 ,22.3 ,21.6 ,0.29 ,26.6 ,22.4 ,22.2 ,22.2 ,21.6 ,22.1 ,23.2 ,22.3 ,22.3 ,21.9 ,22.4 ,22.1 ,22.1 ,21.7 ,36.3 ,25.1 ,26.9 ,22.6 ,22.3 ,22.5 ,,19.4 ,19.3 ,3.44 ,29.7 ,0.00 ,0.00 ,-,-,27.99,-,55,-,-,0.44 ,-,20.6 ,,,0.14,0.13,0.0013 ,1.69E+01,2.75E-01,3.10E-04,L3,
2019/6/29 5:00,0.80 ,-1.78 ,-0.008,22.3 ,21.9 ,22.3 ,21.9 ,22.0 ,22.1 ,22.1 ,22.3 ,21.6 ,0.29 ,26.6 ,22.4 ,22.3 ,22.3 ,21.7 ,22.2 ,23.3 ,22.3 ,22.3 ,22.0 ,22.4 ,22.2 ,22.1 ,21.8 ,36.2 ,25.1 ,27.0 ,22.7 ,22.3 ,22.5 ,,19.4 ,19.3 ,3.34 ,29.6 ,0.00 ,0.00 ,-,-,27.99,-,57,-,-,0.44 ,-,20.7 ,,,0.14,0.13,0.0014 ,1.72E+01,2.53E-01,3.10E-04,L3,
2019/6/29 11:00,0.80 ,-1.78 ,-0.008,22.3 ,22.0 ,22.4 ,21.9 ,22.0 ,22.1 ,22.1 ,22.3 ,21.7 ,0.36 ,26.6 ,22.4 ,22.3 ,22.3 ,21.7 ,22.2 ,23.3 ,22.4 ,22.3 ,22.0 ,22.4 ,22.2 ,22.1 ,21.8 ,36.2 ,25.1 ,27.0 ,22.7 ,22.4 ,22.5 ,,19.4 ,19.3 ,3.33 ,29.4 ,0.00 ,0.00 ,-,-,27.99,-,55,-,-,0.44 ,-,20.9 ,,,0.14,0.13,0.0015 ,1.68E+01,2.15E-01,3.10E-04,L3,
2019/6/29 17:00,0.80 ,-1.76 ,-0.008,22.3 ,22.0 ,22.4 ,21.9 ,22.1 ,22.2 ,22.2 ,22.3 ,21.7 ,0.39 ,26.6 ,22.5 ,22.3 ,22.3 ,21.7 ,22.2 ,23.3 ,22.4 ,22.3 ,22.0 ,22.4 ,22.2 ,22.1 ,21.8 ,36.1 ,25.2 ,27.0 ,22.7 ,22.3 ,22.8 ,,19.4 ,19.3 ,3.23 ,29.3 ,0.00 ,0.00 ,-,-,27.99,-,55,-,-,0.44 ,-,20.9 ,,,0.14,0.13,0.0014 ,1.71E+01,2.78E-01,3.10E-04,L3,
2019/6/29 23:00,0.80 ,-1.77 ,-0.008,22.4 ,22.0 ,22.4 ,22.0 ,22.1 ,22.2 ,22.2 ,22.4 ,21.7 ,0.36 ,26.6 ,22.5 ,22.4 ,22.3 ,21.7 ,22.2 ,23.3 ,22.4 ,22.3 ,22.0 ,22.4 ,22.2 ,22.1 ,21.8 ,36.1 ,25.1 ,27.0 ,22.7 ,22.3 ,22.5 ,,19.4 ,19.3 ,3.44 ,29.2 ,0.00 ,0.00 ,-,-,27.99,-,56,-,-,0.44 ,-,20.8 ,,,0.14,0.13,0.0014 ,1.69E+01,1.92E-01,3.00E-04,L3,
2019/6/30 5:00,0.81 ,-1.75 ,-0.008,22.4 ,22.0 ,22.4 ,22.0 ,22.1 ,22.2 ,22.2 ,22.3 ,21.7 ,0.38 ,26.6 ,22.5 ,22.4 ,22.3 ,21.7 ,22.3 ,23.3 ,22.4 ,22.3 ,22.0 ,22.4 ,22.2 ,22.2 ,21.9 ,36.1 ,25.2 ,27.0 ,22.7 ,22.4 ,22.6 ,,19.4 ,19.4 ,3.43 ,29.2 ,0.00 ,0.00 ,-,-,27.99,-,56,-,-,0.44 ,-,20.8 ,,,0.14,0.13,0.0014 ,1.69E+01,2.44E-01,3.10E-04,L3,
2019/6/30 11:00,0.81 ,-1.74 ,-0.008,22.4 ,22.0 ,22.4 ,22.0 ,22.1 ,22.2 ,22.2 ,22.4 ,21.7 ,0.42 ,26.6 ,22.5 ,22.4 ,22.4 ,21.8 ,22.3 ,23.3 ,22.4 ,22.4 ,22.1 ,22.5 ,22.3 ,22.2 ,21.9 ,36.0 ,25.2 ,27.0 ,22.7 ,22.4 ,22.6 ,,19.4 ,19.4 ,3.95 ,29.0 ,0.00 ,0.00 ,-,-,27.99,-,56,-,-,0.44 ,-,20.9 ,,,0.14,0.13,0.0015 ,1.68E+01,1.83E-01,3.10E-04,L3,
,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,note
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,Nm3/h,Nm3/h,kPa,kPa,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,s-1,Bq/cm3,mSv/h,-,
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Instrument failure,,,,,,,,,,,,,,,,,Instrument failure,Instrument failure,,,,,,,,
